Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,11,15,610.5,300.0,1.25,20.5,854.0,796.51,586.89
2018,5,4,11,30,497.0,369.0,1.3,21.0,826.0,784.46,574.96
2018,5,4,11,45,506.5,374.5,1.3,21.5,842.5,812.88,592.91
2018,5,4,12,0,516.0,380.0,1.3,22.0,859.0,840.27,609.52
2018,5,4,12,15,547.0,361.0,1.25,22.35,867.5,862.22,623.19
2018,5,4,12,30,578.0,342.0,1.2,22.7,876.0,882.84,635.94
2018,5,4,12,45,567.0,342.5,1.15,23.05,861.5,882.05,633.68
2018,5,4,13,0,556.0,343.0,1.1,23.4,847.0,879.12,630.36
2018,5,4,13,15,573.5,324.5,1.15,23.5,835.5,881.72,633.76
2018,5,4,13,30,591.0,306.0,1.2,23.6,824.0,881.94,635.66
2018,5,4,13,45,579.0,296.5,1.3,23.7,792.0,861.35,624.13
2018,5,4,14,0,567.0,287.0,1.4,23.8,760.0,838.69,611.32
2018,5,4,14,15,685.0,221.0,1.55,23.75,771.0,876.97,642.6
2018,5,4,14,30,803.0,155.0,1.7,23.7,782.0,902.71,661.98
2018,5,4,14,45,829.0,134.5,1.9,23.6,754.5,891.74,658.18
2018,5,4,15,0,855.0,114.0,2.1,23.5,727.0,876.6,651.84
2018,5,4,15,15,845.0,108.0,2.1,23.5,683.5,842.96,630.86
2018,5,4,15,30,835.0,102.0,2.1,23.5,640.0,807.21,608.46
2018,5,4,15,45,822.0,97.5,2.4,22.85,594.5,768.88,587.64
2018,5,4,16,0,809.0,93.0,2.7,22.2,549.0,729.04,564.77
2018,5,4,16,15,786.5,90.5,2.8,21.5,500.0,683.29,535.8
2018,5,4,16,30,764.0,88.0,2.9,20.8,451.0,637.12,505.6
2018,5,4,16,45,733.5,83.0,3.0,20.1,399.0,582.8,466.77
2018,5,4,17,0,703.0,78.0,3.1,19.4,347.0,531.87,428.99
2018,5,4,17,15,658.5,72.5,3.15,18.3,294.5,471.15,382.5
2018,5,4,17,30,614.0,67.0,3.2,17.2,242.0,413.09,336.13
2018,5,4,17,45,548.0,59.5,3.2,16.1,192.0,345.43,279.97
2018,5,4,18,0,482.0,52.0,3.2,15.0,142.0,283.03,226.08
2018,5,4,18,15,375.5,42.0,3.2,14.1,99.0,208.06,160.78
2018,5,4,18,30,269.0,32.0,3.2,13.2,56.0,143.07,99.11
2018,5,4,18,45,150.5,18.5,3.25,12.25,30.5,61.19,0.0
2018,5,4,19,0,32.0,5.0,3.3,11.3,5.0,4.91,0.0
2018,5,4,19,15,16.0,2.5,3.3,10.85,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.5,2.45,7.45,5.5,5.41,0.0
2018,5,5,5,30,0.0,11.0,2.5,7.8,11.0,10.61,0.0
2018,5,5,5,45,0.0,20.0,2.6,8.1,20.0,19.3,11.17
2018,5,5,6,0,0.0,29.0,2.7,8.4,29.0,27.99,19.56
2018,5,5,6,15,0.0,40.0,2.65,8.75,40.0,38.63,29.5
2018,5,5,6,30,0.0,51.0,2.6,9.1,51.0,49.27,39.31
2018,5,5,6,45,0.5,68.0,2.55,9.4,68.0,65.33,51.1
2018,5,5,7,0,1.0,85.0,2.5,9.7,85.0,81.21,64.54
2018,5,5,7,15,3.0,111.0,2.5,10.0,112.0,105.39,84.73
2018,5,5,7,30,5.0,137.0,2.5,10.3,139.0,129.85,104.82
2018,5,5,7,45,33.5,174.0,2.5,10.6,191.5,166.8,134.13
2018,5,5,8,0,62.0,211.0,2.5,10.9,244.0,210.12,168.56
2018,5,5,8,15,188.5,236.5,2.6,11.2,351.0,277.39,220.7
2018,5,5,8,30,315.0,262.0,2.7,11.5,458.0,357.04,283.22
2018,5,5,8,45,323.0,281.0,2.8,11.75,494.5,394.52,313.32
2018,5,5,9,0,331.0,300.0,2.9,12.0,531.0,432.56,343.54
2018,5,5,9,15,295.0,327.5,2.85,12.75,542.0,454.61,359.6
2018,5,5,9,30,259.0,355.0,2.8,13.5,553.0,473.37,372.49
2018,5,5,9,45,343.0,345.0,2.75,14.2,619.5,531.13,416.35
2018,5,5,10,0,427.0,335.0,2.7,14.9,686.0,592.36,461.95
2018,5,5,10,15,409.0,355.5,2.6,15.6,700.5,617.51,478.09
2018,5,5,10,30,391.0,376.0,2.5,16.3,715.0,642.48,493.8
2018,5,5,10,45,303.5,407.5,2.35,16.95,674.5,619.95,473.43
2018,5,5,11,0,216.0,439.0,2.2,17.6,634.0,592.6,449.66
2018,5,5,11,15,174.5,447.0,2.25,17.7,606.0,574.78,435.88
2018,5,5,11,30,133.0,455.0,2.3,17.8,578.0,554.46,420.06
2018,5,5,11,45,150.0,461.5,2.3,17.9,600.5,581.92,440.16
2018,5,5,12,0,167.0,468.0,2.3,18.0,623.0,609.73,460.11
2018,5,5,12,15,147.5,465.5,2.55,17.7,602.5,595.55,450.82
2018,5,5,12,30,128.0,463.0,2.8,17.4,582.0,580.27,440.81
2018,5,5,12,45,109.5,432.5,3.05,17.1,533.5,536.88,410.5
2018,5,5,13,0,91.0,402.0,3.3,16.8,485.0,486.63,374.68
2018,5,5,13,15,56.5,342.0,3.55,16.3,393.0,395.14,306.78
2018,5,5,13,30,22.0,282.0,3.8,15.8,301.0,302.79,236.19
2018,5,5,13,45,31.0,311.0,4.05,15.35,337.0,342.02,267.88
2018,5,5,14,0,40.0,340.0,4.3,14.9,373.0,381.71,299.67
2018,5,5,14,15,37.0,321.5,4.45,14.45,351.5,360.77,284.44
2018,5,5,14,30,34.0,303.0,4.6,14.0,330.0,339.62,269.05
2018,5,5,14,45,37.5,291.5,4.7,13.5,319.5,331.52,264.03
2018,5,5,15,0,41.0,280.0,4.8,13.0,309.0,323.14,258.72
2018,5,5,15,15,66.0,272.5,4.8,13.0,316.5,337.02,271.36
2018,5,5,15,30,91.0,265.0,4.8,13.0,324.0,349.61,282.91
2018,5,5,15,45,135.0,257.5,5.05,12.65,337.5,384.42,313.33
2018,5,5,16,0,179.0,250.0,5.3,12.3,351.0,407.76,334.64
2018,5,5,16,15,155.0,220.5,5.15,12.25,302.5,353.3,291.06
2018,5,5,16,30,131.0,191.0,5.0,12.2,254.0,299.81,247.86
2018,5,5,16,45,213.5,158.0,4.85,12.1,246.5,320.84,267.7
2018,5,5,17,0,296.0,125.0,4.7,12.0,239.0,326.04,273.74
2018,5,5,17,15,431.0,98.0,4.4,11.65,236.5,368.95,310.11
2018,5,5,17,30,566.0,71.0,4.1,11.3,234.0,393.74,329.37
2018,5,5,17,45,510.5,63.0,3.75,10.9,187.5,332.55,275.64
2018,5,5,18,0,455.0,55.0,3.4,10.5,141.0,275.65,224.4
2018,5,5,18,15,349.5,44.5,3.4,10.05,98.5,201.45,158.55
2018,5,5,18,30,244.0,34.0,3.4,9.6,56.0,138.44,98.67
2018,5,5,18,45,134.5,19.5,3.4,9.1,30.5,68.9,0.0
2018,5,5,19,0,25.0,5.0,3.4,8.6,5.0,10.99,0.0
2018,5,5,19,15,12.5,2.5,3.55,8.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.9,6.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,6.3,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,5.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,4.9,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,5.0,2.0,0.0,0.0
2018,5,6,5,15,11.5,11.5,2.4,5.55,12.0,11.3,0.0
2018,5,6,5,30,13.0,21.0,2.7,6.1,22.0,19.68,6.15
2018,5,6,5,45,47.5,38.5,3.0,6.65,45.5,33.47,23.75
2018,5,6,6,0,82.0,56.0,3.3,7.2,69.0,47.8,37.51
2018,5,6,6,15,96.0,77.0,3.35,7.65,98.0,64.26,52.89
2018,5,6,6,30,110.0,98.0,3.4,8.1,127.0,81.25,68.46
2018,5,6,6,45,213.5,111.0,3.4,8.55,182.5,101.02,74.96
2018,5,6,7,0,317.0,124.0,3.4,9.0,238.0,135.62,97.4
2018,5,6,7,15,429.0,125.5,3.35,9.5,305.0,167.51,118.63
2018,5,6,7,30,541.0,127.0,3.3,10.0,372.0,215.56,155.62
2018,5,6,7,45,639.5,118.5,3.2,10.5,441.0,261.28,193.07
2018,5,6,8,0,738.0,110.0,3.1,11.0,510.0,317.55,240.34
2018,5,6,8,15,799.5,101.5,3.1,11.5,570.5,372.9,288.03
2018,5,6,8,30,861.0,93.0,3.1,12.0,631.0,434.16,339.88
2018,5,6,8,45,865.5,98.5,3.1,12.5,672.5,482.95,381.35
2018,5,6,9,0,870.0,104.0,3.1,13.0,714.0,531.13,421.08
2018,5,6,9,15,805.0,141.0,3.2,13.5,730.0,566.24,449.21
2018,5,6,9,30,740.0,178.0,3.3,14.0,746.0,595.44,471.59
2018,5,6,9,45,766.0,175.5,3.4,14.45,786.0,642.28,507.66
2018,5,6,10,0,792.0,173.0,3.5,14.9,826.0,691.53,544.64
2018,5,6,10,15,868.5,138.0,3.65,15.3,875.5,745.48,585.9
2018,5,6,10,30,945.0,103.0,3.8,15.7,925.0,801.57,625.18
2018,5,6,10,45,875.0,148.5,3.95,16.05,923.0,821.26,638.15
2018,5,6,11,0,805.0,194.0,4.1,16.4,921.0,836.17,647.97
2018,5,6,11,15,761.0,224.5,4.2,16.65,919.5,853.19,659.4
2018,5,6,11,30,717.0,255.0,4.3,16.9,918.0,866.19,667.44
2018,5,6,11,45,710.5,255.0,4.4,17.1,914.5,879.22,676.84
2018,5,6,12,0,704.0,255.0,4.5,17.3,911.0,889.88,684.56
2018,5,6,12,15,581.5,323.5,4.6,17.35,864.5,859.13,659.54
2018,5,6,12,30,459.0,392.0,4.7,17.4,818.0,823.73,631.1
2018,5,6,12,45,457.5,386.5,4.75,17.45,807.0,825.16,632.87
2018,5,6,13,0,456.0,381.0,4.8,17.5,796.0,824.83,633.23
2018,5,6,13,15,517.5,344.5,4.75,17.3,807.0,851.04,654.76
2018,5,6,13,30,579.0,308.0,4.7,17.1,818.0,874.67,674.3
2018,5,6,13,45,436.0,335.0,4.65,16.85,713.0,768.54,595.48
2018,5,6,14,0,293.0,362.0,4.6,16.6,608.0,656.11,510.91
2018,5,6,14,15,268.5,357.5,4.5,16.25,576.5,628.4,491.28
2018,5,6,14,30,244.0,353.0,4.4,15.9,545.0,600.34,470.85
2018,5,6,14,45,312.0,325.0,4.3,15.55,558.0,629.27,495.98
2018,5,6,15,0,380.0,297.0,4.2,15.2,571.0,654.26,517.79
2018,5,6,15,15,387.5,272.0,4.2,15.2,537.0,626.71,498.7
2018,5,6,15,30,395.0,247.0,4.2,15.2,503.0,606.1,484.73
2018,5,6,15,45,375.0,229.5,4.1,14.35,458.0,552.61,446.32
2018,5,6,16,0,355.0,212.0,4.0,13.5,413.0,507.92,413.89
2018,5,6,16,15,236.0,196.5,4.0,13.0,325.0,393.64,323.09
2018,5,6,16,30,117.0,181.0,4.0,12.5,237.0,278.71,229.26
2018,5,6,16,45,120.0,164.0,4.0,12.05,216.0,258.96,214.35
2018,5,6,17,0,123.0,147.0,4.0,11.6,195.0,238.69,198.39
2018,5,6,17,15,274.5,115.0,3.9,11.2,201.0,291.98,245.2
2018,5,6,17,30,426.0,83.0,3.8,10.8,207.0,331.74,278.37
2018,5,6,17,45,365.5,72.0,3.7,10.45,163.5,271.64,225.94
2018,5,6,18,0,305.0,61.0,3.6,10.1,120.0,216.8,177.14
2018,5,6,18,15,227.5,47.0,3.55,9.85,83.5,157.26,123.99
2018,5,6,18,30,150.0,33.0,3.5,9.6,47.0,105.44,75.52
2018,5,6,18,45,87.0,19.5,3.4,9.3,26.5,55.73,0.0
2018,5,6,19,0,24.0,6.0,3.3,9.0,6.0,11.77,0.0
2018,5,6,19,15,12.0,3.0,3.3,8.95,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,5,7,4,45,6.0,1.0,1.95,5.8,1.0,0.0,0.0
2018,5,7,5,0,12.0,2.0,1.9,5.9,2.0,0.0,0.0
2018,5,7,5,15,121.5,14.5,2.1,6.55,22.5,14.25,0.0
2018,5,7,5,30,231.0,27.0,2.3,7.2,43.0,22.28,8.92
2018,5,7,5,45,348.5,37.0,2.5,7.85,83.5,28.79,19.64
2018,5,7,6,0,466.0,47.0,2.7,8.5,124.0,34.91,25.82
2018,5,7,6,15,539.5,54.0,2.6,9.15,173.5,37.97,28.88
2018,5,7,6,30,613.0,61.0,2.5,9.8,223.0,47.2,30.92
2018,5,7,6,45,660.5,66.5,2.35,10.45,275.5,86.3,46.49
2018,5,7,7,0,708.0,72.0,2.2,11.1,328.0,133.93,78.08
2018,5,7,7,15,742.0,77.0,2.15,11.7,381.5,180.32,114.63
2018,5,7,7,30,776.0,82.0,2.1,12.3,435.0,230.25,157.15
2018,5,7,7,45,800.5,85.5,2.05,12.95,486.5,279.73,200.82
2018,5,7,8,0,825.0,89.0,2.0,13.6,538.0,331.42,246.24
2018,5,7,8,15,844.0,92.0,1.95,14.3,587.5,382.66,290.6
2018,5,7,8,30,863.0,95.0,1.9,15.0,637.0,439.02,337.6
2018,5,7,8,45,876.5,97.0,1.9,15.65,681.0,488.87,378.49
2018,5,7,9,0,890.0,99.0,1.9,16.3,725.0,538.9,418.2
2018,5,7,9,15,902.5,100.0,1.85,16.9,765.0,587.44,455.35
2018,5,7,9,30,915.0,101.0,1.8,17.5,805.0,635.62,490.96
2018,5,7,9,45,925.5,101.5,1.75,18.1,840.0,681.5,523.73
2018,5,7,10,0,936.0,102.0,1.7,18.7,875.0,726.41,554.75
2018,5,7,10,15,941.5,103.0,1.7,19.35,902.0,767.04,580.4
2018,5,7,10,30,947.0,104.0,1.7,20.0,929.0,805.93,604.44
2018,5,7,10,45,950.0,106.0,1.7,20.6,949.5,841.91,626.29
2018,5,7,11,0,953.0,108.0,1.7,21.2,970.0,875.68,646.42
2018,5,7,11,15,955.5,108.0,1.85,21.5,982.5,904.77,665.72
2018,5,7,11,30,958.0,108.0,2.0,21.8,995.0,931.33,683.38
2018,5,7,11,45,958.5,108.5,2.1,22.1,1000.0,953.97,697.96
2018,5,7,12,0,959.0,109.0,2.2,22.4,1005.0,973.8,710.77
2018,5,7,12,15,956.5,109.5,2.3,22.55,1001.0,987.97,720.42
2018,5,7,12,30,954.0,110.0,2.4,22.7,997.0,999.09,728.23
2018,5,7,12,45,950.0,111.0,2.55,22.8,986.0,1006.22,734.23
2018,5,7,13,0,946.0,112.0,2.7,22.9,975.0,1010.22,738.31
2018,5,7,13,15,875.5,150.0,2.75,22.9,936.5,985.66,723.21
2018,5,7,13,30,805.0,188.0,2.8,22.9,898.0,964.27,710.43
2018,5,7,13,45,764.0,203.0,2.9,22.95,861.5,943.76,698.45
2018,5,7,14,0,723.0,218.0,3.0,23.0,825.0,917.8,682.75
2018,5,7,14,15,725.5,205.0,3.05,22.85,795.0,900.96,673.33
2018,5,7,14,30,728.0,192.0,3.1,22.7,765.0,881.38,661.99
2018,5,7,14,45,787.0,155.5,3.2,22.6,748.0,880.66,663.79
2018,5,7,15,0,846.0,119.0,3.3,22.5,731.0,878.43,664.52
2018,5,7,15,15,855.5,108.0,3.3,22.5,695.0,856.05,650.6
2018,5,7,15,30,865.0,97.0,3.3,22.5,659.0,825.57,631.18
2018,5,7,15,45,848.5,93.5,3.55,21.75,611.5,789.59,610.8
2018,5,7,16,0,832.0,90.0,3.8,21.0,564.0,747.37,585.28
2018,5,7,16,15,811.0,86.0,3.95,20.3,513.5,700.19,554.86
2018,5,7,16,30,790.0,82.0,4.1,19.6,463.0,652.47,523.2
2018,5,7,16,45,761.0,78.0,4.2,18.9,411.0,599.23,485.01
2018,5,7,17,0,732.0,74.0,4.3,18.2,359.0,546.6,445.49
2018,5,7,17,15,688.5,69.0,4.35,17.25,306.0,487.91,399.84
2018,5,7,17,30,645.0,64.0,4.4,16.3,253.0,429.53,352.61
2018,5,7,17,45,579.5,58.0,4.4,15.3,202.5,362.2,296.14
2018,5,7,18,0,514.0,52.0,4.4,14.3,152.0,300.03,241.93
2018,5,7,18,15,410.5,43.0,4.3,13.45,108.0,225.22,176.14
2018,5,7,18,30,307.0,34.0,4.2,12.6,64.0,159.88,115.3
2018,5,7,18,45,179.0,21.5,4.15,11.8,36.5,85.8,0.0
2018,5,7,19,0,51.0,9.0,4.1,11.0,9.0,21.43,0.0
2018,5,7,19,15,25.5,4.5,4.05,10.7,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,8,4,45,8.0,1.0,3.15,7.1,1.0,0.0,0.0
2018,5,8,5,0,16.0,2.0,3.3,7.2,2.0,0.0,0.0
2018,5,8,5,15,139.5,14.5,3.4,7.65,24.0,14.25,0.0
2018,5,8,5,30,263.0,27.0,3.5,8.1,46.0,22.04,9.66
2018,5,8,5,45,377.0,35.5,3.65,8.6,86.5,27.12,18.17
2018,5,8,6,0,491.0,44.0,3.8,9.1,127.0,31.96,23.12
2018,5,8,6,15,560.0,50.5,3.85,9.65,176.0,34.79,25.95
2018,5,8,6,30,629.0,57.0,3.9,10.2,225.0,46.13,28.31
2018,5,8,6,45,673.5,62.0,3.95,10.75,276.5,88.81,47.5
2018,5,8,7,0,718.0,67.0,4.0,11.3,328.0,132.77,76.55
2018,5,8,7,15,748.5,71.0,4.1,11.8,380.0,178.3,113.08
2018,5,8,7,30,779.0,75.0,4.2,12.3,432.0,226.98,155.35
2018,5,8,7,45,801.0,79.0,4.25,12.8,482.5,276.4,199.86
2018,5,8,8,0,823.0,83.0,4.3,13.3,533.0,327.76,246.07
2018,5,8,8,15,838.5,86.0,4.2,13.4,580.0,381.71,294.11
2018,5,8,8,30,854.0,89.0,4.1,13.5,627.0,432.26,338.46
2018,5,8,8,45,865.0,92.0,4.05,13.55,670.0,481.34,380.8
2018,5,8,9,0,876.0,95.0,4.0,13.6,713.0,530.4,422.0
2018,5,8,9,15,885.0,97.5,3.9,13.5,751.5,577.67,460.9
2018,5,8,9,30,894.0,100.0,3.8,13.4,790.0,624.32,498.32
2018,5,8,9,45,900.5,102.0,3.7,13.3,822.5,668.1,532.66
2018,5,8,10,0,907.0,104.0,3.6,13.2,855.0,710.65,565.27
2018,5,8,10,15,913.5,105.0,3.6,13.35,882.0,750.87,593.66
2018,5,8,10,30,920.0,106.0,3.6,13.5,909.0,789.49,620.5
2018,5,8,10,45,924.0,106.5,3.6,13.6,928.5,823.92,644.22
2018,5,8,11,0,928.0,107.0,3.6,13.7,948.0,856.24,666.32
2018,5,8,11,15,932.5,106.5,3.7,14.35,961.5,885.8,685.52
2018,5,8,11,30,937.0,106.0,3.8,15.0,975.0,912.98,702.97
2018,5,8,11,45,933.0,109.5,3.85,15.65,978.5,934.04,715.82
2018,5,8,12,0,929.0,113.0,3.9,16.3,982.0,952.22,726.71
2018,5,8,12,15,936.5,107.5,3.95,16.9,981.5,969.19,736.93
2018,5,8,12,30,944.0,102.0,4.0,17.5,981.0,983.32,745.26
2018,5,8,12,45,941.5,101.5,4.0,18.15,970.0,990.15,748.23
2018,5,8,13,0,939.0,101.0,4.0,18.8,959.0,993.88,749.24
2018,5,8,13,15,935.5,100.5,4.2,19.0,941.5,993.55,750.15
2018,5,8,13,30,932.0,100.0,4.4,19.2,924.0,990.12,749.05
2018,5,8,13,45,927.0,99.0,4.55,19.4,899.0,981.69,744.82
2018,5,8,14,0,922.0,98.0,4.7,19.6,874.0,970.24,738.57
2018,5,8,14,15,915.0,96.0,4.9,19.45,842.0,952.95,729.67
2018,5,8,14,30,908.0,94.0,5.1,19.3,810.0,932.84,718.71
2018,5,8,14,45,898.0,92.5,5.3,19.1,772.5,907.92,704.32
2018,5,8,15,0,888.0,91.0,5.5,18.9,735.0,880.58,688.0
2018,5,8,15,15,875.5,89.0,5.5,18.9,692.5,848.32,666.31
2018,5,8,15,30,863.0,87.0,5.5,18.9,650.0,814.1,643.11
2018,5,8,15,45,845.0,84.5,5.6,18.1,602.5,773.2,617.13
2018,5,8,16,0,827.0,82.0,5.7,17.3,555.0,731.12,589.72
2018,5,8,16,15,802.0,80.0,5.5,16.8,504.5,688.06,559.28
2018,5,8,16,30,777.0,78.0,5.3,16.3,454.0,640.2,524.68
2018,5,8,16,45,745.0,75.0,5.1,15.85,402.5,586.63,483.85
2018,5,8,17,0,713.0,72.0,4.9,15.4,351.0,533.95,442.02
2018,5,8,17,15,668.5,68.0,4.7,14.85,299.5,476.49,395.25
2018,5,8,17,30,624.0,64.0,4.5,14.3,248.0,419.62,347.6
2018,5,8,17,45,559.0,57.5,4.3,13.8,198.5,352.8,290.31
2018,5,8,18,0,494.0,51.0,4.1,13.3,149.0,291.18,235.79
2018,5,8,18,15,396.5,42.5,3.95,12.8,106.5,220.09,172.78
2018,5,8,18,30,299.0,34.0,3.8,12.3,64.0,157.91,114.91
2018,5,8,18,45,175.5,21.5,3.65,11.8,36.5,85.53,5.45
2018,5,8,19,0,52.0,9.0,3.5,11.3,9.0,21.78,0.0
2018,5,8,19,15,26.0,4.5,3.45,11.0,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,8.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.25,7.8,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.3,7.8,2.0,0.0,0.0
2018,5,9,5,15,151.5,14.5,3.5,8.25,25.0,14.25,0.0
2018,5,9,5,30,285.0,27.0,3.7,8.7,48.0,21.82,10.21
2018,5,9,5,45,402.0,35.0,3.85,9.2,90.0,26.46,17.61
2018,5,9,6,0,519.0,43.0,4.0,9.7,132.0,30.91,22.14
2018,5,9,6,15,588.0,49.0,4.05,10.2,182.0,33.4,24.63
2018,5,9,6,30,657.0,55.0,4.1,10.7,232.0,50.31,30.07
2018,5,9,6,45,702.5,59.5,4.2,11.2,285.0,90.55,47.26
2018,5,9,7,0,748.0,64.0,4.3,11.7,338.0,135.75,77.5
2018,5,9,7,15,779.0,67.5,4.3,12.15,391.0,182.48,115.25
2018,5,9,7,30,810.0,71.0,4.3,12.6,444.0,232.4,158.75
2018,5,9,7,45,831.5,74.5,4.35,13.05,495.0,282.79,204.3
2018,5,9,8,0,853.0,78.0,4.4,13.5,546.0,339.31,254.84
2018,5,9,8,15,869.5,80.5,4.45,13.85,594.5,390.38,300.6
2018,5,9,8,30,886.0,83.0,4.5,14.2,643.0,442.32,346.12
2018,5,9,8,45,898.5,85.5,4.6,14.55,687.5,493.09,389.73
2018,5,9,9,0,911.0,88.0,4.7,14.9,732.0,543.92,432.27
2018,5,9,9,15,922.5,89.5,4.7,15.2,772.5,593.15,472.31
2018,5,9,9,30,934.0,91.0,4.7,15.5,813.0,641.9,510.94
2018,5,9,9,45,943.0,91.0,4.75,15.8,847.0,687.0,546.1
2018,5,9,10,0,952.0,91.0,4.8,16.1,881.0,730.96,579.04
2018,5,9,10,15,957.0,91.5,4.8,16.4,907.5,771.19,607.0
2018,5,9,10,30,962.0,92.0,4.8,16.7,934.0,809.62,633.36
2018,5,9,10,45,965.5,93.0,4.8,16.95,954.0,845.35,657.69
2018,5,9,11,0,969.0,94.0,4.8,17.2,974.0,878.86,680.26
2018,5,9,11,15,970.5,95.0,4.8,17.4,986.5,908.31,699.97
2018,5,9,11,30,972.0,96.0,4.8,17.6,999.0,935.16,717.8
2018,5,9,11,45,972.0,97.0,4.8,17.8,1004.0,957.96,732.78
2018,5,9,12,0,972.0,98.0,4.8,18.0,1009.0,977.9,745.81
2018,5,9,12,15,968.0,100.5,4.75,18.15,1005.5,992.71,755.08
2018,5,9,12,30,964.0,103.0,4.7,18.3,1002.0,1004.42,762.31
2018,5,9,12,45,957.5,105.0,4.7,18.4,990.0,1010.17,766.14
2018,5,9,13,0,951.0,107.0,4.7,18.5,978.0,1012.77,767.97
2018,5,9,13,15,947.5,106.5,4.75,18.5,960.0,1012.51,768.74
2018,5,9,13,30,944.0,106.0,4.8,18.5,942.0,1009.13,767.49
2018,5,9,13,45,939.0,104.5,4.8,18.5,916.5,1000.17,762.13
2018,5,9,14,0,934.0,103.0,4.8,18.5,891.0,988.16,754.81
2018,5,9,14,15,926.0,102.0,4.85,18.35,859.0,970.92,744.81
2018,5,9,14,30,918.0,101.0,4.9,18.2,827.0,950.9,732.92
2018,5,9,14,45,907.0,100.0,5.0,18.05,788.5,925.52,717.6
2018,5,9,15,0,896.0,99.0,5.1,17.9,750.0,897.75,700.48
2018,5,9,15,15,883.0,96.5,5.1,17.9,706.5,864.39,678.19
2018,5,9,15,30,870.0,94.0,5.1,17.9,663.0,829.09,654.39
2018,5,9,15,45,852.0,92.0,5.2,17.15,615.5,788.62,628.91
2018,5,9,16,0,834.0,90.0,5.3,16.4,568.0,751.65,605.55
2018,5,9,16,15,810.0,87.0,5.25,15.9,517.0,703.34,571.84
2018,5,9,16,30,786.0,84.0,5.2,15.4,466.0,654.71,537.3
2018,5,9,16,45,755.5,80.0,5.2,14.9,413.5,600.59,496.69
2018,5,9,17,0,725.0,76.0,5.2,14.4,361.0,547.21,454.89
2018,5,9,17,15,681.0,71.0,4.95,13.8,308.5,488.52,406.99
2018,5,9,17,30,637.0,66.0,4.7,13.2,256.0,430.09,357.93
2018,5,9,17,45,570.5,60.0,4.45,12.6,205.5,362.41,299.77
2018,5,9,18,0,504.0,54.0,4.2,12.0,155.0,299.97,244.38
2018,5,9,18,15,402.0,45.0,4.0,11.45,111.0,225.76,178.55
2018,5,9,18,30,300.0,36.0,3.8,10.9,67.0,160.77,118.57
2018,5,9,18,45,174.5,22.5,3.6,10.35,38.5,87.31,16.15
2018,5,9,19,0,49.0,9.0,3.4,9.8,10.0,21.13,0.0
2018,5,9,19,15,24.5,4.5,3.35,9.6,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,10,4,45,6.0,1.0,1.6,6.35,1.0,0.0,0.0
2018,5,10,5,0,12.0,2.0,1.6,6.5,2.0,0.0,0.0
2018,5,10,5,15,91.5,15.0,1.9,7.15,21.5,14.74,0.0
2018,5,10,5,30,171.0,28.0,2.2,7.8,41.0,21.86,10.9
2018,5,10,5,45,229.5,42.0,2.5,8.5,73.5,32.1,22.71
2018,5,10,6,0,288.0,56.0,2.8,9.2,106.0,41.81,32.02
2018,5,10,6,15,355.5,68.0,2.8,9.7,150.5,49.46,39.24
2018,5,10,6,30,423.0,80.0,2.8,10.2,195.0,66.03,45.55
2018,5,10,6,45,539.5,81.0,2.85,10.7,259.5,96.45,57.73
2018,5,10,7,0,656.0,82.0,2.9,11.2,324.0,139.1,84.29
2018,5,10,7,15,708.5,83.5,2.95,11.7,380.5,183.38,119.11
2018,5,10,7,30,761.0,85.0,3.0,12.2,437.0,236.18,163.73
2018,5,10,7,45,786.5,88.5,3.05,12.75,488.5,285.19,207.36
2018,5,10,8,0,812.0,92.0,3.1,13.3,540.0,336.5,252.89
2018,5,10,8,15,829.0,95.0,3.1,13.85,587.5,386.32,296.71
2018,5,10,8,30,846.0,98.0,3.1,14.4,635.0,437.18,340.29
2018,5,10,8,45,820.0,116.5,3.15,15.0,666.5,482.87,378.66
2018,5,10,9,0,794.0,135.0,3.2,15.6,698.0,525.36,413.1
2018,5,10,9,15,693.0,190.5,3.2,16.05,701.5,553.58,434.71
2018,5,10,9,30,592.0,246.0,3.2,16.5,705.0,575.41,450.06
2018,5,10,9,45,548.5,280.5,3.25,16.95,720.0,606.06,471.93
2018,5,10,10,0,505.0,315.0,3.3,17.4,735.0,632.06,489.62
2018,5,10,10,15,501.5,330.5,3.25,17.75,759.0,665.5,513.0
2018,5,10,10,30,498.0,346.0,3.2,18.1,783.0,697.85,535.08
2018,5,10,10,45,491.0,361.0,3.15,18.4,799.5,725.86,553.74
2018,5,10,11,0,484.0,376.0,3.1,18.7,816.0,752.49,571.14
2018,5,10,11,15,490.0,382.5,3.1,18.9,833.5,780.72,590.33
2018,5,10,11,30,496.0,389.0,3.1,19.1,851.0,808.08,608.72
2018,5,10,11,45,505.5,388.0,3.15,19.3,861.0,830.41,624.04
2018,5,10,12,0,515.0,387.0,3.2,19.5,871.0,851.61,638.58
2018,5,10,12,15,573.0,348.0,3.3,19.45,885.0,879.17,660.31
2018,5,10,12,30,631.0,309.0,3.4,19.4,899.0,905.23,681.01
2018,5,10,12,45,643.0,298.5,3.55,19.3,894.0,915.56,689.84
2018,5,10,13,0,655.0,288.0,3.7,19.2,889.0,923.68,697.35
2018,5,10,13,15,626.5,298.0,3.8,19.1,863.5,911.28,689.27
2018,5,10,13,30,598.0,308.0,3.9,19.0,838.0,896.28,679.54
2018,5,10,13,45,630.0,280.5,4.05,18.9,825.5,899.82,685.1
2018,5,10,14,0,662.0,253.0,4.2,18.8,813.0,899.88,688.19
2018,5,10,14,15,764.5,188.0,4.25,18.65,811.5,922.38,706.19
2018,5,10,14,30,867.0,123.0,4.3,18.5,810.0,929.15,712.56
2018,5,10,14,45,871.0,113.0,4.4,18.35,775.5,908.62,700.47
2018,5,10,15,0,875.0,103.0,4.5,18.2,741.0,885.03,686.53
2018,5,10,15,15,861.5,101.5,4.5,18.2,698.5,852.88,665.28
2018,5,10,15,30,848.0,100.0,4.5,18.2,656.0,823.84,646.24
2018,5,10,15,45,830.5,96.5,4.55,17.55,608.5,782.67,620.05
2018,5,10,16,0,813.0,93.0,4.6,16.9,561.0,740.27,592.49
2018,5,10,16,15,789.5,90.0,4.65,16.35,511.0,693.03,560.47
2018,5,10,16,30,766.0,87.0,4.7,15.8,461.0,645.46,527.48
2018,5,10,16,45,733.5,82.0,4.7,15.3,408.0,589.64,485.67
2018,5,10,17,0,701.0,77.0,4.7,14.8,355.0,537.11,444.78
2018,5,10,17,15,655.0,73.0,4.75,14.1,303.5,477.09,396.88
2018,5,10,17,30,609.0,69.0,4.8,13.4,252.0,419.84,349.53
2018,5,10,17,45,541.5,62.5,4.8,12.65,202.0,352.21,291.94
2018,5,10,18,0,474.0,56.0,4.8,11.9,152.0,289.91,237.07
2018,5,10,18,15,373.5,46.5,4.7,11.3,109.0,216.92,172.31
2018,5,10,18,30,273.0,37.0,4.6,10.7,66.0,153.71,114.33
2018,5,10,18,45,157.5,23.0,4.45,10.1,38.0,83.64,23.34
2018,5,10,19,0,42.0,9.0,4.3,9.5,10.0,19.46,0.0
2018,5,10,19,15,21.0,4.5,4.2,9.3,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.05,6.75,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.1,6.9,4.0,0.0,0.0
2018,5,11,5,15,107.0,16.5,2.5,7.55,23.5,16.22,0.0
2018,5,11,5,30,186.0,28.0,2.9,8.2,43.0,21.79,11.28
2018,5,11,5,45,235.5,42.0,3.3,8.85,75.0,32.01,22.64
2018,5,11,6,0,285.0,56.0,3.7,9.5,107.0,41.71,31.9
2018,5,11,6,15,353.5,67.5,4.05,10.1,151.0,48.96,38.72
2018,5,11,6,30,422.0,79.0,4.4,10.7,195.0,66.59,45.16
2018,5,11,6,45,434.5,96.0,4.7,11.3,237.0,103.8,67.39
2018,5,11,7,0,447.0,113.0,5.0,11.9,279.0,142.66,96.3
2018,5,11,7,15,472.0,127.0,5.1,12.55,325.5,182.72,128.66
2018,5,11,7,30,497.0,141.0,5.2,13.2,372.0,225.41,164.81
2018,5,11,7,45,518.5,153.0,5.25,13.85,418.0,268.01,201.64
2018,5,11,8,0,540.0,165.0,5.3,14.5,464.0,312.66,240.13
2018,5,11,8,15,559.0,176.0,5.35,15.1,509.5,357.45,278.42
2018,5,11,8,30,578.0,187.0,5.4,15.7,555.0,403.27,316.87
2018,5,11,8,45,584.0,202.0,5.4,16.35,596.0,448.4,353.86
2018,5,11,9,0,590.0,217.0,5.4,17.0,637.0,493.58,389.91
2018,5,11,9,15,606.0,228.0,5.5,17.4,679.5,540.59,427.15
2018,5,11,9,30,622.0,239.0,5.6,17.8,722.0,588.25,464.15
2018,5,11,9,45,723.0,201.5,5.65,18.25,786.5,646.59,510.12
2018,5,11,10,0,824.0,164.0,5.7,18.7,851.0,713.1,561.57
2018,5,11,10,15,840.5,162.0,5.7,19.05,882.0,755.3,592.76
2018,5,11,10,30,857.0,160.0,5.7,19.4,913.0,796.81,621.84
2018,5,11,10,45,918.5,129.0,5.75,19.7,952.0,845.52,655.83
2018,5,11,11,0,980.0,98.0,5.8,20.0,991.0,894.91,689.93
2018,5,11,11,15,983.0,98.0,5.75,20.25,1004.0,924.91,709.59
2018,5,11,11,30,986.0,98.0,5.7,20.5,1017.0,952.34,727.42
2018,5,11,11,45,987.5,98.0,5.65,20.8,1022.5,975.74,742.23
2018,5,11,12,0,989.0,98.0,5.6,21.1,1028.0,996.28,755.04
2018,5,11,12,15,987.5,98.0,5.6,21.35,1024.5,1011.11,764.43
2018,5,11,12,30,986.0,98.0,5.6,21.6,1021.0,1022.81,771.77
2018,5,11,12,45,982.5,99.0,5.55,21.85,1010.0,1030.48,776.1
2018,5,11,13,0,979.0,100.0,5.5,22.1,999.0,1034.94,778.36
2018,5,11,13,15,976.0,99.0,5.55,22.25,981.0,1034.62,778.54
2018,5,11,13,30,973.0,98.0,5.6,22.4,963.0,1031.06,776.67
2018,5,11,13,45,968.0,97.0,5.65,22.55,937.5,1022.41,771.44
2018,5,11,14,0,963.0,96.0,5.7,22.7,912.0,1010.63,764.21
2018,5,11,14,15,956.5,94.5,5.8,22.65,879.5,993.87,754.56
2018,5,11,14,30,950.0,93.0,5.9,22.6,847.0,974.18,742.92
2018,5,11,14,45,942.0,91.5,5.95,22.6,809.5,950.33,727.93
2018,5,11,15,0,934.0,90.0,6.0,22.6,772.0,923.87,711.1
2018,5,11,15,15,922.0,87.5,6.0,22.6,728.0,890.41,688.97
2018,5,11,15,30,910.0,85.0,6.0,22.6,684.0,854.85,665.25
2018,5,11,15,45,896.0,82.5,5.85,22.3,636.5,815.79,638.93
2018,5,11,16,0,882.0,80.0,5.7,22.0,589.0,775.18,611.28
2018,5,11,16,15,864.5,76.0,5.45,21.65,538.0,728.93,578.88
2018,5,11,16,30,847.0,72.0,5.2,21.3,487.0,681.83,545.48
2018,5,11,16,45,821.5,68.0,4.9,20.95,434.0,633.02,509.9
2018,5,11,17,0,796.0,64.0,4.6,20.6,381.0,580.14,468.76
2018,5,11,17,15,758.0,60.0,4.4,19.85,327.5,520.55,422.21
2018,5,11,17,30,720.0,56.0,4.2,19.1,274.0,462.89,375.59
2018,5,11,17,45,663.0,51.0,4.0,18.4,222.0,396.93,320.66
2018,5,11,18,0,606.0,46.0,3.8,17.7,170.0,335.16,267.18
2018,5,11,18,15,512.5,39.0,3.65,16.95,123.5,264.59,205.39
2018,5,11,18,30,419.0,32.0,3.5,16.2,77.0,199.85,146.14
2018,5,11,18,45,259.5,21.0,3.35,15.5,44.5,113.03,40.37
2018,5,11,19,0,100.0,10.0,3.2,14.8,12.0,35.29,0.0
2018,5,11,19,15,50.0,5.0,3.1,14.45,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,12,4,45,20.0,3.0,1.85,7.85,2.5,0.0,0.0
2018,5,12,5,0,40.0,6.0,1.8,8.0,5.0,0.0,0.0
2018,5,12,5,15,179.5,17.0,2.0,9.0,30.0,16.71,0.0
2018,5,12,5,30,319.0,28.0,2.2,10.0,55.0,22.23,11.9
2018,5,12,5,45,427.5,36.0,2.35,11.0,97.5,26.89,18.01
2018,5,12,6,0,536.0,44.0,2.5,12.0,140.0,31.33,22.38
2018,5,12,6,15,603.0,49.5,2.65,12.75,190.5,33.41,24.41
2018,5,12,6,30,670.0,55.0,2.8,13.5,241.0,56.43,30.97
2018,5,12,6,45,714.0,59.5,3.0,14.2,294.0,97.47,50.49
2018,5,12,7,0,758.0,64.0,3.2,14.9,347.0,143.27,81.97
2018,5,12,7,15,789.0,67.5,3.2,15.55,400.5,190.57,120.21
2018,5,12,7,30,820.0,71.0,3.2,16.2,454.0,241.05,163.64
2018,5,12,7,45,843.0,73.5,3.25,16.85,505.5,295.8,211.7
2018,5,12,8,0,866.0,76.0,3.3,17.5,557.0,348.11,257.63
2018,5,12,8,15,882.0,78.0,3.25,18.05,605.0,399.08,301.9
2018,5,12,8,30,898.0,80.0,3.2,18.6,653.0,450.87,345.63
2018,5,12,8,45,910.5,82.5,3.1,19.15,698.0,502.05,387.5
2018,5,12,9,0,923.0,85.0,3.0,19.7,743.0,553.3,427.99
2018,5,12,9,15,929.5,88.0,2.95,20.05,781.5,601.48,465.35
2018,5,12,9,30,936.0,91.0,2.9,20.4,820.0,648.77,500.9
2018,5,12,9,45,938.0,95.0,2.85,20.75,852.0,692.98,533.14
2018,5,12,10,0,940.0,99.0,2.8,21.1,884.0,735.55,562.75
2018,5,12,10,15,945.0,100.5,2.85,21.3,911.0,776.17,590.02
2018,5,12,10,30,950.0,102.0,2.9,21.5,938.0,815.02,615.84
2018,5,12,10,45,953.5,102.5,2.9,21.75,957.5,849.82,638.24
2018,5,12,11,0,957.0,103.0,2.9,22.0,977.0,882.42,659.0
2018,5,12,11,15,958.0,103.5,2.95,22.15,988.5,910.58,677.27
2018,5,12,11,30,959.0,104.0,3.0,22.3,1000.0,936.15,693.81
2018,5,12,11,45,959.5,105.0,3.05,22.45,1005.0,959.07,708.62
2018,5,12,12,0,960.0,106.0,3.1,22.6,1010.0,979.19,721.63
2018,5,12,12,15,954.0,108.0,3.2,22.65,1004.5,991.43,730.19
2018,5,12,12,30,948.0,110.0,3.3,22.7,999.0,1000.58,736.88
2018,5,12,12,45,938.0,115.0,3.4,22.8,986.5,1005.86,741.01
2018,5,12,13,0,928.0,120.0,3.5,22.9,974.0,1008.06,743.24
2018,5,12,13,15,924.0,119.0,3.65,22.85,955.5,1006.86,744.14
2018,5,12,13,30,920.0,118.0,3.8,22.8,937.0,1002.59,743.11
2018,5,12,13,45,913.5,116.5,3.95,22.75,911.0,992.42,738.21
2018,5,12,14,0,907.0,115.0,4.1,22.7,885.0,979.29,731.41
2018,5,12,14,15,897.5,114.5,4.25,22.5,852.5,961.58,721.94
2018,5,12,14,30,888.0,114.0,4.4,22.3,820.0,941.23,710.65
2018,5,12,14,45,876.0,111.5,4.55,22.05,781.0,913.96,694.97
2018,5,12,15,0,864.0,109.0,4.7,21.8,742.0,884.4,677.67
2018,5,12,15,15,850.0,106.5,4.7,21.8,699.0,851.03,655.81
2018,5,12,15,30,836.0,104.0,4.7,21.8,656.0,820.89,636.16
2018,5,12,15,45,816.5,102.0,5.05,20.8,609.0,780.17,612.93
2018,5,12,16,0,797.0,100.0,5.4,19.8,562.0,738.37,587.95
2018,5,12,16,15,772.0,96.5,5.5,19.05,511.5,689.99,555.55
2018,5,12,16,30,747.0,93.0,5.6,18.3,461.0,641.41,522.2
2018,5,12,16,45,714.0,88.5,5.65,17.55,409.0,589.04,483.3
2018,5,12,17,0,681.0,84.0,5.7,16.8,357.0,535.33,442.02
2018,5,12,17,15,637.5,78.5,5.45,16.05,305.5,475.71,394.05
2018,5,12,17,30,594.0,73.0,5.2,15.3,254.0,418.64,346.75
2018,5,12,17,45,531.5,66.0,4.95,14.55,205.0,353.32,291.22
2018,5,12,18,0,469.0,59.0,4.7,13.8,156.0,292.84,238.19
2018,5,12,18,15,374.5,49.0,4.35,13.15,113.0,221.49,175.3
2018,5,12,18,30,280.0,39.0,4.0,12.5,70.0,159.47,119.11
2018,5,12,18,45,167.5,25.0,3.6,11.85,41.0,90.79,38.17
2018,5,12,19,0,55.0,11.0,3.2,11.2,12.0,24.93,0.0
2018,5,12,19,15,27.5,5.5,3.05,10.9,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.55,8.05,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.7,8.3,1.0,0.98,0.0
2018,5,13,5,15,0.0,6.5,2.95,8.7,6.5,6.39,0.0
2018,5,13,5,30,0.0,12.0,3.2,9.1,12.0,11.57,3.67
2018,5,13,5,45,0.0,21.0,3.45,9.5,21.0,20.26,12.3
2018,5,13,6,0,0.0,30.0,3.7,9.9,30.0,28.96,20.46
2018,5,13,6,15,0.0,42.5,3.75,10.2,42.5,41.05,31.6
2018,5,13,6,30,0.0,55.0,3.8,10.5,55.0,53.14,40.4
2018,5,13,6,45,1.0,79.0,3.8,10.85,79.5,75.44,59.41
2018,5,13,7,0,2.0,103.0,3.8,11.2,104.0,97.59,77.98
2018,5,13,7,15,9.0,133.5,3.75,11.6,138.0,126.64,101.75
2018,5,13,7,30,16.0,164.0,3.7,12.0,172.0,156.49,125.86
2018,5,13,7,45,99.5,202.0,3.65,12.45,257.0,205.39,163.1
2018,5,13,8,0,183.0,240.0,3.6,12.9,342.0,271.29,214.58
2018,5,13,8,15,450.5,190.5,3.6,13.35,471.5,331.91,260.14
2018,5,13,8,30,718.0,141.0,3.6,13.8,601.0,423.98,332.91
2018,5,13,8,45,774.0,130.5,3.6,14.3,657.0,479.26,378.19
2018,5,13,9,0,830.0,120.0,3.6,14.8,713.0,535.31,423.45
2018,5,13,9,15,848.5,118.5,3.6,15.2,753.5,582.43,460.96
2018,5,13,9,30,867.0,117.0,3.6,15.6,794.0,632.42,499.61
2018,5,13,9,45,884.5,113.5,3.65,16.0,829.5,677.05,533.64
2018,5,13,10,0,902.0,110.0,3.7,16.4,865.0,721.3,566.53
2018,5,13,10,15,908.5,111.5,3.75,16.7,892.0,761.61,594.33
2018,5,13,10,30,915.0,113.0,3.8,17.0,919.0,800.34,620.75
2018,5,13,10,45,919.5,113.5,3.9,17.35,939.0,834.82,644.06
2018,5,13,11,0,924.0,114.0,4.0,17.7,959.0,867.26,665.82
2018,5,13,11,15,926.5,114.5,4.1,17.9,971.5,895.82,685.18
2018,5,13,11,30,929.0,115.0,4.2,18.1,984.0,921.97,702.86
2018,5,13,11,45,930.0,115.5,4.3,18.3,989.0,944.27,717.9
2018,5,13,12,0,931.0,116.0,4.4,18.5,994.0,963.88,731.25
2018,5,13,12,15,924.5,119.5,4.5,18.5,989.5,976.73,740.82
2018,5,13,12,30,918.0,123.0,4.6,18.5,985.0,986.6,748.51
2018,5,13,12,45,908.0,128.0,4.75,18.5,972.5,991.67,753.46
2018,5,13,13,0,898.0,133.0,4.9,18.5,960.0,993.77,756.48
2018,5,13,13,15,894.0,131.5,4.95,18.35,942.0,992.1,756.67
2018,5,13,13,30,890.0,130.0,5.0,18.2,924.0,987.47,754.94
2018,5,13,13,45,884.0,129.0,5.1,18.05,899.0,978.53,750.71
2018,5,13,14,0,878.0,128.0,5.2,17.9,874.0,966.74,744.57
2018,5,13,14,15,870.5,125.5,5.2,17.65,842.5,949.21,734.03
2018,5,13,14,30,863.0,123.0,5.2,17.4,811.0,929.04,721.68
2018,5,13,14,45,853.0,120.5,5.25,17.15,774.0,904.08,706.26
2018,5,13,15,0,843.0,118.0,5.3,16.9,737.0,882.16,692.98
2018,5,13,15,15,829.0,115.5,5.3,16.9,694.5,849.3,670.73
2018,5,13,15,30,815.0,113.0,5.3,16.9,652.0,814.65,647.09
2018,5,13,15,45,798.5,109.0,5.25,16.2,606.0,774.73,620.8
2018,5,13,16,0,782.0,105.0,5.2,15.5,560.0,733.58,593.22
2018,5,13,16,15,761.5,100.5,5.1,15.0,511.0,687.9,561.08
2018,5,13,16,30,741.0,96.0,5.0,14.5,462.0,644.28,530.03
2018,5,13,16,45,711.5,90.5,4.95,14.05,410.5,590.9,489.21
2018,5,13,17,0,682.0,85.0,4.9,13.6,359.0,538.29,447.95
2018,5,13,17,15,639.5,79.5,4.75,13.05,308.0,479.16,400.04
2018,5,13,17,30,597.0,74.0,4.6,12.5,257.0,422.49,352.73
2018,5,13,17,45,536.0,66.0,4.45,11.95,207.5,356.56,296.33
2018,5,13,18,0,475.0,58.0,4.3,11.4,158.0,295.4,242.35
2018,5,13,18,15,382.0,48.5,4.05,10.9,115.0,224.81,179.59
2018,5,13,18,30,289.0,39.0,3.8,10.4,72.0,162.99,123.26
2018,5,13,18,45,175.0,25.5,3.55,9.9,42.5,94.52,45.13
2018,5,13,19,0,61.0,12.0,3.3,9.4,13.0,27.58,0.0
2018,5,13,19,15,30.5,6.0,3.25,9.2,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,6.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.8,6.65,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.8,6.7,4.0,3.93,0.0
2018,5,14,5,15,112.0,19.0,2.9,7.0,28.5,18.68,0.0
2018,5,14,5,30,210.0,34.0,3.0,7.3,53.0,26.62,16.23
2018,5,14,5,45,288.0,42.5,3.05,7.55,86.0,32.2,23.09
2018,5,14,6,0,366.0,51.0,3.1,7.8,119.0,37.21,28.14
2018,5,14,6,15,237.5,51.5,3.1,8.25,101.0,36.43,27.67
2018,5,14,6,30,109.0,52.0,3.1,8.7,83.0,45.71,31.95
2018,5,14,6,45,59.5,82.0,3.05,9.1,99.5,76.98,58.83
2018,5,14,7,0,10.0,112.0,3.0,9.5,116.0,106.49,85.67
2018,5,14,7,15,8.5,132.5,3.0,10.0,136.0,125.77,101.57
2018,5,14,7,30,7.0,153.0,3.0,10.5,156.0,145.01,117.2
2018,5,14,7,45,9.0,169.5,3.0,11.0,174.0,161.65,130.33
2018,5,14,8,0,11.0,186.0,3.0,11.5,192.0,178.53,143.52
2018,5,14,8,15,15.0,206.0,3.0,12.0,215.0,199.53,159.88
2018,5,14,8,30,19.0,226.0,3.0,12.5,238.0,220.98,176.45
2018,5,14,8,45,30.0,258.5,3.05,12.95,279.0,252.8,201.19
2018,5,14,9,0,41.0,291.0,3.1,13.4,320.0,290.14,230.02
2018,5,14,9,15,137.0,307.0,3.2,13.85,412.5,358.36,283.86
2018,5,14,9,30,233.0,323.0,3.3,14.3,505.0,434.97,343.65
2018,5,14,9,45,390.5,291.5,3.4,14.7,612.0,517.98,409.17
2018,5,14,10,0,548.0,260.0,3.5,15.1,719.0,615.46,484.56
2018,5,14,10,15,683.5,211.0,3.65,15.45,802.0,690.14,542.31
2018,5,14,10,30,819.0,162.0,3.8,15.8,885.0,774.08,605.06
2018,5,14,10,45,856.0,147.5,3.95,16.1,918.0,817.52,635.1
