Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,11,0,893.0,133.0,4.1,16.4,951.0,860.98,665.2
2018,5,14,11,15,896.0,133.5,4.25,16.55,963.5,889.23,684.77
2018,5,14,11,30,899.0,134.0,4.4,16.7,976.0,915.18,703.11
2018,5,14,11,45,900.5,134.0,4.5,16.85,981.0,936.92,718.31
2018,5,14,12,0,902.0,134.0,4.6,17.0,986.0,956.09,731.81
2018,5,14,12,15,900.0,134.5,4.7,17.0,982.5,969.85,742.09
2018,5,14,12,30,898.0,135.0,4.8,17.0,979.0,980.8,750.55
2018,5,14,12,45,894.5,135.0,4.9,17.0,968.0,986.97,755.83
2018,5,14,13,0,891.0,135.0,5.0,17.0,957.0,990.22,759.22
2018,5,14,13,15,888.5,133.5,5.05,16.85,940.0,989.98,760.38
2018,5,14,13,30,886.0,132.0,5.1,16.7,923.0,986.81,759.63
2018,5,14,13,45,881.0,130.5,5.2,16.55,899.0,978.33,755.65
2018,5,14,14,0,876.0,129.0,5.3,16.4,875.0,967.0,749.75
2018,5,14,14,15,868.5,126.5,5.3,16.15,843.5,949.51,739.14
2018,5,14,14,30,861.0,124.0,5.3,15.9,812.0,929.38,726.72
2018,5,14,14,45,851.5,121.5,5.3,15.65,775.0,910.29,715.09
2018,5,14,15,0,842.0,119.0,5.3,15.4,738.0,883.52,697.88
2018,5,14,15,15,828.0,116.5,5.3,15.4,696.0,850.69,675.55
2018,5,14,15,30,814.0,114.0,5.3,15.4,654.0,816.08,651.8
2018,5,14,15,45,797.5,110.0,5.25,14.7,607.5,776.2,625.39
2018,5,14,16,0,781.0,106.0,5.2,14.0,561.0,735.09,597.67
2018,5,14,16,15,759.5,102.0,5.15,13.55,512.5,689.27,565.33
2018,5,14,16,30,738.0,98.0,5.1,13.1,464.0,645.67,534.14
2018,5,14,16,45,708.0,93.0,5.0,12.6,413.0,592.64,493.29
2018,5,14,17,0,678.0,88.0,4.9,12.1,362.0,540.42,452.07
2018,5,14,17,15,635.0,82.0,4.8,11.55,310.5,480.54,403.46
2018,5,14,17,30,592.0,76.0,4.7,11.0,259.0,423.14,355.43
2018,5,14,17,45,531.0,68.5,4.55,10.45,210.0,357.89,299.31
2018,5,14,18,0,470.0,61.0,4.4,9.9,161.0,297.33,245.58
2018,5,14,18,15,377.0,51.0,4.2,9.45,117.5,226.15,182.05
2018,5,14,18,30,284.0,41.0,4.0,9.0,74.0,164.22,125.49
2018,5,14,18,45,171.5,27.0,3.8,8.6,44.0,96.25,50.45
2018,5,14,19,0,59.0,13.0,3.6,8.2,14.0,28.17,0.0
2018,5,14,19,15,29.5,6.5,3.55,8.0,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.35,7.4,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,6.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,6.25,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,6.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.85,6.65,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.9,6.8,1.0,0.98,0.0
2018,5,15,5,15,0.0,5.5,2.15,7.25,5.5,5.3,0.0
2018,5,15,5,30,0.0,10.0,2.4,7.7,10.0,9.64,2.36
2018,5,15,5,45,0.0,16.5,2.65,8.2,16.5,15.91,8.56
2018,5,15,6,0,0.0,23.0,2.9,8.7,23.0,22.19,14.49
2018,5,15,6,15,0.0,31.5,2.85,9.1,31.5,30.4,22.1
2018,5,15,6,30,0.0,40.0,2.8,9.5,40.0,38.62,28.0
2018,5,15,6,45,0.0,64.5,2.8,9.9,64.5,62.34,48.41
2018,5,15,7,0,0.0,89.0,2.8,10.3,89.0,85.05,67.62
2018,5,15,7,15,2.0,117.5,2.7,10.75,118.5,111.53,89.57
2018,5,15,7,30,4.0,146.0,2.6,11.2,148.0,138.26,111.34
2018,5,15,7,45,9.5,167.5,2.55,11.65,172.5,160.1,128.64
2018,5,15,8,0,15.0,189.0,2.5,12.1,197.0,182.59,146.29
2018,5,15,8,15,67.5,238.5,2.5,12.55,281.0,243.2,193.96
2018,5,15,8,30,120.0,288.0,2.5,13.0,365.0,308.67,244.97
2018,5,15,8,45,174.5,310.0,2.5,13.5,430.5,361.56,285.67
2018,5,15,9,0,229.0,332.0,2.5,14.0,496.0,419.52,329.95
2018,5,15,9,15,195.5,351.5,2.55,14.4,497.0,430.47,337.46
2018,5,15,9,30,162.0,371.0,2.6,14.8,498.0,438.39,342.47
2018,5,15,9,45,175.0,388.5,2.7,15.2,531.0,471.81,367.31
2018,5,15,10,0,188.0,406.0,2.8,15.6,564.0,506.15,392.46
2018,5,15,10,15,288.5,395.5,2.9,15.95,646.5,576.75,446.38
2018,5,15,10,30,389.0,385.0,3.0,16.3,729.0,656.74,506.13
2018,5,15,10,45,518.5,326.0,3.15,16.65,795.0,719.3,554.28
2018,5,15,11,0,648.0,267.0,3.3,17.0,861.0,788.14,606.52
2018,5,15,11,15,776.0,197.5,3.45,17.2,918.5,850.73,652.5
2018,5,15,11,30,904.0,128.0,3.6,17.4,976.0,915.04,696.84
2018,5,15,11,45,905.5,127.5,3.75,17.6,980.5,936.33,711.19
2018,5,15,12,0,907.0,127.0,3.9,17.8,985.0,955.03,724.15
2018,5,15,12,15,907.5,126.0,4.05,17.85,982.5,969.64,734.8
2018,5,15,12,30,908.0,125.0,4.2,17.9,980.0,981.46,743.66
2018,5,15,12,45,907.0,124.0,4.35,17.95,970.0,988.98,749.66
2018,5,15,13,0,906.0,123.0,4.5,18.0,960.0,993.57,754.34
2018,5,15,13,15,902.0,122.0,4.6,17.9,942.0,992.32,755.12
2018,5,15,13,30,898.0,121.0,4.7,17.8,924.0,988.09,754.0
2018,5,15,13,45,892.0,120.0,4.8,17.65,899.5,979.02,749.76
2018,5,15,14,0,886.0,119.0,4.9,17.5,875.0,967.09,743.62
2018,5,15,14,15,878.0,117.5,4.95,17.2,843.5,949.98,733.94
2018,5,15,14,30,870.0,116.0,5.0,16.9,812.0,930.24,722.44
2018,5,15,14,45,859.0,114.0,5.1,16.6,774.5,904.75,707.14
2018,5,15,15,0,848.0,112.0,5.2,16.3,737.0,877.0,690.1
2018,5,15,15,15,834.0,110.0,5.2,16.3,695.0,849.78,671.95
2018,5,15,15,30,820.0,108.0,5.2,16.3,653.0,815.56,648.58
2018,5,15,15,45,789.5,108.0,5.15,15.3,602.5,768.65,617.74
2018,5,15,16,0,759.0,108.0,5.1,14.3,552.0,721.37,586.06
2018,5,15,16,15,743.5,102.0,5.05,13.75,505.5,678.53,556.2
2018,5,15,16,30,728.0,96.0,5.0,13.2,459.0,637.41,527.15
2018,5,15,16,45,704.5,90.5,4.95,12.7,410.5,588.51,489.8
2018,5,15,17,0,681.0,85.0,4.9,12.2,362.0,539.94,451.68
2018,5,15,17,15,640.5,79.0,4.75,11.7,311.0,481.37,403.99
2018,5,15,17,30,600.0,73.0,4.6,11.2,260.0,425.11,356.82
2018,5,15,17,45,542.0,66.0,4.5,10.75,211.5,361.54,302.14
2018,5,15,18,0,484.0,59.0,4.4,10.3,163.0,302.42,249.64
2018,5,15,18,15,396.0,49.5,4.2,10.0,119.5,233.12,187.57
2018,5,15,18,30,308.0,40.0,4.0,9.7,76.0,171.68,131.33
2018,5,15,18,45,192.0,26.5,3.8,9.4,45.5,102.7,57.36
2018,5,15,19,0,76.0,13.0,3.6,9.1,15.0,32.75,0.0
2018,5,15,19,15,38.0,6.5,3.45,8.9,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,7.45,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,6.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,16,4,45,14.0,3.5,2.05,6.8,3.5,0.0,0.0
2018,5,16,5,0,28.0,7.0,2.1,7.0,7.0,6.88,0.0
2018,5,16,5,15,134.0,21.0,2.35,7.5,32.0,16.72,0.0
2018,5,16,5,30,240.0,35.0,2.6,8.0,57.0,27.32,17.22
2018,5,16,5,45,329.0,46.0,2.85,8.5,96.5,34.91,25.49
2018,5,16,6,0,418.0,57.0,3.1,9.0,136.0,42.51,32.82
2018,5,16,6,15,446.0,68.5,3.15,9.45,176.0,49.2,39.11
2018,5,16,6,30,474.0,80.0,3.2,9.9,216.0,74.82,48.02
2018,5,16,6,45,477.5,95.5,3.2,10.35,255.5,113.08,72.49
2018,5,16,7,0,481.0,111.0,3.2,10.8,295.0,151.59,102.34
2018,5,16,7,15,548.5,114.0,3.2,11.2,352.5,191.18,133.22
2018,5,16,7,30,616.0,117.0,3.2,11.6,410.0,237.89,171.94
2018,5,16,7,45,660.0,119.5,3.15,12.05,464.5,284.27,212.14
2018,5,16,8,0,704.0,122.0,3.1,12.5,519.0,334.87,255.86
2018,5,16,8,15,689.5,136.5,3.1,12.9,553.0,377.69,293.84
2018,5,16,8,30,675.0,151.0,3.1,13.3,587.0,418.74,329.23
2018,5,16,8,45,614.5,176.0,3.15,13.7,593.5,445.43,352.38
2018,5,16,9,0,554.0,201.0,3.2,14.1,600.0,466.09,369.6
2018,5,16,9,15,609.5,199.0,3.25,14.4,659.5,522.02,413.89
2018,5,16,9,30,665.0,197.0,3.3,14.7,719.0,581.92,460.31
2018,5,16,9,45,408.0,274.0,3.35,15.0,598.5,514.95,406.17
2018,5,16,10,0,151.0,351.0,3.4,15.3,478.0,431.58,337.65
2018,5,16,10,15,115.0,376.5,3.45,15.45,475.0,436.63,340.49
2018,5,16,10,30,79.0,402.0,3.5,15.6,472.0,441.0,342.24
2018,5,16,10,45,102.5,421.0,3.55,15.75,514.0,482.05,373.28
2018,5,16,11,0,126.0,440.0,3.6,15.9,556.0,523.91,404.52
2018,5,16,11,15,238.0,390.5,3.55,16.05,613.0,578.58,448.26
2018,5,16,11,30,350.0,341.0,3.5,16.2,670.0,639.29,495.87
2018,5,16,11,45,372.0,359.0,3.45,16.3,710.0,687.45,530.23
2018,5,16,12,0,394.0,377.0,3.4,16.4,750.0,735.68,564.26
2018,5,16,12,15,410.0,361.5,3.4,16.5,749.0,745.56,571.63
2018,5,16,12,30,426.0,346.0,3.4,16.6,748.0,754.21,578.44
2018,5,16,12,45,556.0,287.0,3.45,16.7,805.5,826.66,634.08
2018,5,16,13,0,686.0,228.0,3.5,16.8,863.0,898.36,686.86
2018,5,16,13,15,667.5,235.0,3.55,16.8,843.0,892.25,682.79
2018,5,16,13,30,649.0,242.0,3.6,16.8,823.0,883.86,677.82
2018,5,16,13,45,717.5,209.0,3.7,16.8,835.5,915.0,700.91
2018,5,16,14,0,786.0,176.0,3.8,16.8,848.0,938.54,718.46
2018,5,16,14,15,717.0,199.5,3.85,16.65,795.5,896.13,690.33
2018,5,16,14,30,648.0,223.0,3.9,16.5,743.0,849.35,659.15
2018,5,16,14,45,589.0,233.5,3.95,16.35,689.5,797.69,622.67
2018,5,16,15,0,530.0,244.0,4.0,16.2,636.0,743.99,584.22
2018,5,16,15,15,631.0,193.0,4.0,16.2,633.0,769.29,607.14
2018,5,16,15,30,732.0,142.0,4.0,16.2,630.0,783.53,619.3
2018,5,16,15,45,767.5,122.0,4.1,15.7,601.5,767.38,610.57
2018,5,16,16,0,803.0,102.0,4.2,15.2,573.0,750.04,601.12
2018,5,16,16,15,782.5,97.5,4.2,14.8,523.5,703.68,569.15
2018,5,16,16,30,762.0,93.0,4.2,14.4,474.0,656.8,536.39
2018,5,16,16,45,733.0,88.0,4.2,13.95,422.5,603.37,496.88
2018,5,16,17,0,704.0,83.0,4.2,13.5,371.0,553.22,458.17
2018,5,16,17,15,665.0,77.5,4.15,13.0,319.5,495.14,411.84
2018,5,16,17,30,626.0,72.0,4.1,12.5,268.0,439.19,365.74
2018,5,16,17,45,570.0,64.5,4.05,12.0,218.5,374.84,311.17
2018,5,16,18,0,514.0,57.0,4.0,11.5,169.0,314.77,258.43
2018,5,16,18,15,427.0,48.0,3.8,10.95,124.5,244.97,196.47
2018,5,16,18,30,340.0,39.0,3.6,10.4,80.0,182.98,140.03
2018,5,16,18,45,215.5,26.0,3.35,9.85,48.0,110.2,64.73
2018,5,16,19,0,91.0,13.0,3.1,9.3,16.0,36.88,0.0
2018,5,16,19,15,45.5,6.5,3.0,9.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,5,17,4,45,19.0,4.0,1.65,6.35,4.0,0.0,0.0
2018,5,17,5,0,38.0,8.0,1.7,6.6,8.0,7.86,0.0
2018,5,17,5,15,144.5,21.5,2.05,7.25,33.5,17.09,0.0
2018,5,17,5,30,251.0,35.0,2.4,7.9,59.0,27.25,17.36
2018,5,17,5,45,349.0,45.0,2.7,8.55,100.0,34.63,25.27
2018,5,17,6,0,447.0,55.0,3.0,9.2,141.0,40.46,30.97
2018,5,17,6,15,511.5,62.5,3.05,9.8,188.5,43.68,34.07
2018,5,17,6,30,576.0,70.0,3.1,10.4,236.0,70.99,41.55
2018,5,17,6,45,622.0,75.0,3.15,10.95,286.5,108.47,62.34
2018,5,17,7,0,668.0,80.0,3.2,11.5,337.0,150.84,93.18
2018,5,17,7,15,700.0,85.0,3.15,12.05,388.0,195.4,130.17
2018,5,17,7,30,732.0,90.0,3.1,12.6,439.0,246.49,174.46
2018,5,17,7,45,756.0,93.5,3.05,13.1,488.5,293.62,216.43
2018,5,17,8,0,780.0,97.0,3.0,13.6,538.0,342.91,259.91
2018,5,17,8,15,790.5,103.0,3.0,14.05,582.5,391.21,302.17
2018,5,17,8,30,801.0,109.0,3.0,14.5,627.0,439.95,343.68
2018,5,17,8,45,824.5,108.0,2.95,14.95,673.0,488.87,384.1
2018,5,17,9,0,848.0,107.0,2.9,15.4,719.0,542.29,426.72
2018,5,17,9,15,860.0,108.5,2.95,15.8,757.5,588.8,463.38
2018,5,17,9,30,872.0,110.0,3.0,16.2,796.0,634.98,498.87
2018,5,17,9,45,881.5,111.0,3.0,16.6,829.0,678.54,531.37
2018,5,17,10,0,891.0,112.0,3.0,17.0,862.0,721.16,562.06
2018,5,17,10,15,896.5,113.0,3.1,17.35,888.0,759.72,588.43
2018,5,17,10,30,902.0,114.0,3.2,17.7,914.0,796.68,613.48
2018,5,17,10,45,906.0,115.0,3.3,18.05,933.5,830.66,636.26
2018,5,17,11,0,910.0,116.0,3.4,18.4,953.0,862.63,657.54
2018,5,17,11,15,912.5,116.5,3.5,18.6,965.5,890.7,676.42
2018,5,17,11,30,915.0,117.0,3.6,18.8,978.0,916.41,693.69
2018,5,17,11,45,915.5,117.5,3.75,19.05,982.5,937.86,708.24
2018,5,17,12,0,916.0,118.0,3.9,19.3,987.0,956.68,721.05
2018,5,17,12,15,917.0,116.5,4.05,19.3,984.5,971.28,731.78
2018,5,17,12,30,918.0,115.0,4.2,19.3,982.0,983.07,740.71
2018,5,17,12,45,918.5,112.5,4.35,19.35,972.0,990.49,746.65
2018,5,17,13,0,919.0,110.0,4.5,19.4,962.0,994.94,751.03
2018,5,17,13,15,916.0,109.0,4.65,19.3,944.5,994.53,752.83
2018,5,17,13,30,913.0,108.0,4.8,19.2,927.0,991.12,752.67
2018,5,17,13,45,908.0,106.5,5.0,19.05,902.5,982.29,749.38
2018,5,17,14,0,903.0,105.0,5.2,18.9,878.0,970.55,744.07
2018,5,17,14,15,896.0,103.5,5.25,18.65,847.0,954.07,734.67
2018,5,17,14,30,889.0,102.0,5.3,18.4,816.0,934.9,723.41
2018,5,17,14,45,879.5,100.5,5.4,18.1,779.5,910.88,709.14
2018,5,17,15,0,870.0,99.0,5.5,17.8,743.0,884.5,693.09
2018,5,17,15,15,857.5,97.0,5.5,17.8,701.5,852.78,671.7
2018,5,17,15,30,845.0,95.0,5.5,17.8,660.0,819.2,648.86
2018,5,17,15,45,829.0,92.0,5.55,17.0,614.0,784.81,627.45
2018,5,17,16,0,813.0,89.0,5.6,16.2,568.0,744.24,600.98
2018,5,17,16,15,792.0,86.0,5.5,15.7,519.0,698.87,569.12
2018,5,17,16,30,771.0,83.0,5.4,15.2,470.0,653.01,536.41
2018,5,17,16,45,743.0,79.0,5.35,14.7,419.5,601.08,497.9
2018,5,17,17,0,715.0,75.0,5.3,14.2,369.0,549.72,457.72
2018,5,17,17,15,674.5,71.0,5.15,13.65,318.0,494.13,412.66
2018,5,17,17,30,634.0,67.0,5.0,13.1,267.0,438.76,366.49
2018,5,17,17,45,576.0,61.0,4.85,12.55,218.0,374.79,311.81
2018,5,17,18,0,518.0,55.0,4.7,12.0,169.0,315.27,259.27
2018,5,17,18,15,429.0,47.0,4.5,11.55,125.0,245.52,197.14
2018,5,17,18,30,340.0,39.0,4.3,11.1,81.0,183.72,140.87
2018,5,17,18,45,214.5,26.5,4.15,10.7,49.0,111.51,68.04
2018,5,17,19,0,89.0,14.0,4.0,10.3,17.0,37.51,0.0
2018,5,17,19,15,44.5,7.0,3.95,10.05,8.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,8.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,7.95,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,7.7,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,18,4,45,17.0,4.0,2.85,7.9,4.0,0.0,0.0
2018,5,18,5,0,34.0,8.0,2.9,8.0,8.0,7.86,0.0
2018,5,18,5,15,136.5,22.0,3.1,8.4,33.5,17.46,0.0
2018,5,18,5,30,239.0,36.0,3.3,8.8,59.0,28.01,18.07
2018,5,18,5,45,331.0,46.0,3.5,9.15,98.5,34.77,25.35
2018,5,18,6,0,423.0,56.0,3.7,9.5,138.0,41.21,31.62
2018,5,18,6,15,251.5,65.5,3.75,9.95,118.0,46.72,36.8
2018,5,18,6,30,80.0,75.0,3.8,10.4,98.0,68.5,51.56
2018,5,18,6,45,58.0,107.0,3.8,10.8,125.5,101.74,79.49
2018,5,18,7,0,36.0,139.0,3.8,11.2,153.0,129.33,103.21
2018,5,18,7,15,59.0,168.0,3.8,11.65,194.5,161.13,128.4
2018,5,18,7,30,82.0,197.0,3.8,12.1,236.0,195.54,155.67
2018,5,18,7,45,119.5,223.5,3.8,12.5,287.5,230.16,182.73
2018,5,18,8,0,157.0,250.0,3.8,12.9,339.0,273.16,216.71
2018,5,18,8,15,169.0,272.5,3.75,13.35,375.5,306.9,243.48
2018,5,18,8,30,181.0,295.0,3.7,13.8,412.0,341.85,270.89
2018,5,18,8,45,204.5,315.0,3.7,14.3,456.0,381.36,301.49
2018,5,18,9,0,228.0,335.0,3.7,14.8,500.0,422.96,333.32
2018,5,18,9,15,425.0,277.5,3.7,15.2,605.0,489.91,386.89
2018,5,18,9,30,622.0,220.0,3.7,15.6,710.0,578.56,456.7
2018,5,18,9,45,762.5,164.5,3.7,16.0,790.5,649.11,511.62
2018,5,18,10,0,903.0,109.0,3.7,16.4,871.0,727.94,571.34
2018,5,18,10,15,909.5,109.5,3.75,16.75,897.5,767.16,597.96
2018,5,18,10,30,916.0,110.0,3.8,17.1,924.0,804.81,623.45
2018,5,18,10,45,921.0,110.5,3.85,17.4,944.0,839.51,646.77
2018,5,18,11,0,926.0,111.0,3.9,17.7,964.0,872.22,668.56
2018,5,18,11,15,929.0,111.0,3.95,17.95,976.5,900.61,687.36
2018,5,18,11,30,932.0,111.0,4.0,18.2,989.0,926.61,704.49
2018,5,18,11,45,933.0,111.5,4.1,18.4,994.0,948.81,719.42
2018,5,18,12,0,934.0,112.0,4.2,18.6,999.0,968.34,732.58
2018,5,18,12,15,931.0,114.0,4.35,18.6,996.0,982.86,743.24
2018,5,18,12,30,928.0,116.0,4.5,18.6,993.0,994.49,752.46
2018,5,18,12,45,923.0,117.0,4.6,18.65,981.5,1000.27,757.33
2018,5,18,13,0,918.0,118.0,4.7,18.7,970.0,1003.06,760.3
2018,5,18,13,15,858.5,150.0,4.8,18.5,935.0,981.77,747.55
2018,5,18,13,30,799.0,182.0,4.9,18.3,900.0,963.98,737.33
2018,5,18,13,45,745.5,208.5,5.0,18.15,864.0,942.86,724.57
2018,5,18,14,0,692.0,235.0,5.1,18.0,828.0,916.55,708.09
2018,5,18,14,15,677.0,231.5,5.15,17.75,794.5,893.79,694.02
2018,5,18,14,30,662.0,228.0,5.2,17.5,761.0,869.04,678.35
2018,5,18,14,45,705.0,195.0,5.2,17.2,739.0,864.05,676.96
2018,5,18,15,0,748.0,162.0,5.2,16.9,717.0,854.28,672.03
2018,5,18,15,15,750.0,148.5,5.2,16.9,678.0,825.62,652.62
2018,5,18,15,30,752.0,135.0,5.2,16.9,639.0,794.41,631.37
2018,5,18,15,45,726.5,130.5,5.3,16.05,589.5,748.61,601.48
2018,5,18,16,0,701.0,126.0,5.4,15.2,540.0,702.29,570.56
2018,5,18,16,15,731.5,108.5,5.4,14.65,507.5,682.79,558.73
2018,5,18,16,30,762.0,91.0,5.4,14.1,475.0,656.86,541.64
2018,5,18,16,45,731.0,87.0,5.4,13.6,423.5,603.21,501.38
2018,5,18,17,0,700.0,83.0,5.4,13.1,372.0,552.93,461.97
2018,5,18,17,15,660.0,78.0,5.3,12.55,321.0,494.96,415.06
2018,5,18,17,30,620.0,73.0,5.2,12.0,270.0,439.21,368.55
2018,5,18,17,45,562.5,66.5,5.1,11.5,221.0,375.38,313.82
2018,5,18,18,0,505.0,60.0,5.0,11.0,172.0,315.9,261.16
2018,5,18,18,15,415.5,51.0,4.8,10.6,127.5,245.11,197.98
2018,5,18,18,30,326.0,42.0,4.6,10.2,83.0,182.23,140.78
2018,5,18,18,45,207.0,29.0,4.45,9.8,51.0,113.3,71.9
2018,5,18,19,0,88.0,16.0,4.3,9.4,19.0,39.38,0.0
2018,5,18,19,15,44.0,8.0,4.25,9.2,9.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,8.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.1,8.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.05,8.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.05,7.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,7.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,7.25,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,7.2,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,7.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,7.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,7.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,7.45,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,7.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,7.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,7.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,5,19,4,45,13.5,4.0,4.25,7.85,4.0,0.0,0.0
2018,5,19,5,0,27.0,8.0,4.2,7.9,8.0,7.86,0.0
2018,5,19,5,15,121.5,23.0,4.3,8.1,34.0,18.26,0.0
2018,5,19,5,30,216.0,38.0,4.4,8.3,60.0,29.62,19.59
2018,5,19,5,45,313.5,49.5,4.5,8.5,101.0,37.54,27.9
2018,5,19,6,0,411.0,61.0,4.6,8.7,142.0,45.8,35.87
2018,5,19,6,15,459.5,71.0,4.7,9.0,186.0,50.98,40.8
2018,5,19,6,30,508.0,81.0,4.8,9.3,230.0,80.47,50.52
2018,5,19,6,45,529.0,93.0,4.85,9.6,274.0,118.48,74.67
2018,5,19,7,0,550.0,105.0,4.9,9.9,318.0,158.89,105.95
2018,5,19,7,15,591.0,112.0,4.95,10.4,370.5,200.97,140.7
2018,5,19,7,30,632.0,119.0,5.0,10.9,423.0,247.27,180.68
2018,5,19,7,45,700.5,113.0,5.05,11.4,483.5,294.23,221.31
2018,5,19,8,0,769.0,107.0,5.1,11.9,544.0,351.03,270.46
2018,5,19,8,15,790.5,109.5,5.1,12.3,592.0,399.84,313.75
2018,5,19,8,30,812.0,112.0,5.1,12.7,640.0,450.16,357.4
2018,5,19,8,45,830.0,113.5,5.15,13.15,684.5,499.17,399.05
2018,5,19,9,0,848.0,115.0,5.2,13.6,729.0,548.9,440.25
2018,5,19,9,15,861.0,116.5,5.25,13.9,768.5,599.13,481.01
2018,5,19,9,30,874.0,118.0,5.3,14.2,808.0,645.95,518.32
2018,5,19,9,45,884.0,119.0,5.35,14.55,841.5,689.9,552.56
2018,5,19,10,0,894.0,120.0,5.4,14.9,875.0,732.94,585.21
2018,5,19,10,15,900.0,121.5,5.45,15.1,902.0,772.42,613.46
2018,5,19,10,30,906.0,123.0,5.5,15.3,929.0,810.32,640.37
2018,5,19,10,45,909.0,125.5,5.6,15.55,949.0,845.02,664.9
2018,5,19,11,0,912.0,128.0,5.7,15.8,969.0,877.66,687.85
2018,5,19,11,15,912.5,130.0,5.75,15.85,981.0,905.52,707.57
2018,5,19,11,30,913.0,132.0,5.8,15.9,993.0,930.94,725.56
2018,5,19,11,45,911.0,134.0,5.9,15.95,997.0,951.61,740.49
2018,5,19,12,0,909.0,136.0,6.0,16.0,1001.0,969.6,753.59
2018,5,19,12,15,908.0,136.5,6.05,16.0,998.5,984.33,764.33
2018,5,19,12,30,907.0,137.0,6.1,16.0,996.0,996.28,773.21
2018,5,19,12,45,903.0,138.0,6.1,15.95,985.5,1003.01,778.35
2018,5,19,13,0,899.0,139.0,6.1,15.9,975.0,1006.83,781.57
2018,5,19,13,15,893.5,139.5,6.15,15.75,957.0,1005.79,782.09
2018,5,19,13,30,888.0,140.0,6.2,15.6,939.0,1001.84,780.67
2018,5,19,13,45,881.5,139.0,6.2,15.5,914.0,992.53,775.11
2018,5,19,14,0,875.0,138.0,6.2,15.4,889.0,980.41,767.65
2018,5,19,14,15,867.0,136.0,6.15,15.2,858.0,963.12,756.57
2018,5,19,14,30,859.0,134.0,6.1,15.0,827.0,948.86,747.79
2018,5,19,14,45,848.0,132.5,6.1,14.8,790.0,924.3,731.84
2018,5,19,15,0,837.0,131.0,6.1,14.6,753.0,897.48,714.25
2018,5,19,15,15,822.5,128.0,6.1,14.6,710.5,863.9,691.06
2018,5,19,15,30,808.0,125.0,6.1,14.6,668.0,828.55,666.46
2018,5,19,15,45,788.5,122.0,6.0,14.05,621.0,787.58,638.37
2018,5,19,16,0,769.0,119.0,5.9,13.5,574.0,748.51,611.45
2018,5,19,16,15,740.0,116.5,5.85,13.05,524.0,699.36,576.28
2018,5,19,16,30,711.0,114.0,5.8,12.6,474.0,650.34,540.04
2018,5,19,16,45,673.5,110.0,5.75,12.15,422.0,594.31,496.56
2018,5,19,17,0,636.0,106.0,5.7,11.7,370.0,539.63,453.13
2018,5,19,17,15,586.5,100.5,5.6,11.15,318.5,477.8,402.73
2018,5,19,17,30,537.0,95.0,5.5,10.6,267.0,418.87,353.38
2018,5,19,17,45,447.5,83.5,5.4,10.1,209.5,334.92,281.78
2018,5,19,18,0,358.0,72.0,5.3,9.6,152.0,260.95,217.18
2018,5,19,18,15,267.5,58.0,5.15,9.2,109.5,191.58,155.7
2018,5,19,18,30,177.0,44.0,5.0,8.8,67.0,130.75,101.48
2018,5,19,18,45,105.5,30.0,4.85,8.45,42.0,77.42,49.72
2018,5,19,19,0,34.0,16.0,4.7,8.1,17.0,24.93,0.0
2018,5,19,19,15,17.0,8.0,4.6,8.0,8.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,7.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,7.75,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,7.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,7.75,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,7.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,7.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,7.85,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,7.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,7.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,7.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,7.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,5,20,4,45,1.0,2.0,3.95,7.8,2.0,0.0,0.0
2018,5,20,5,0,2.0,4.0,4.0,7.8,4.0,3.93,0.0
2018,5,20,5,15,1.0,11.0,4.05,7.9,11.0,10.61,0.0
2018,5,20,5,30,0.0,18.0,4.1,8.0,18.0,17.37,9.25
2018,5,20,5,45,0.0,27.0,4.15,8.15,27.0,26.06,17.72
2018,5,20,6,0,0.0,36.0,4.2,8.3,36.0,34.76,25.95
2018,5,20,6,15,0.0,51.0,4.2,8.45,51.0,49.28,39.36
2018,5,20,6,30,0.0,66.0,4.2,8.6,66.0,63.36,49.56
2018,5,20,6,45,4.0,95.5,4.2,8.8,97.0,90.4,72.6
2018,5,20,7,0,8.0,125.0,4.2,9.0,128.0,117.84,95.58
2018,5,20,7,15,14.0,146.5,4.15,9.2,153.0,139.36,113.15
2018,5,20,7,30,20.0,168.0,4.1,9.4,178.0,161.6,131.17
2018,5,20,7,45,34.5,190.5,4.1,9.6,209.5,183.45,148.53
2018,5,20,8,0,49.0,213.0,4.1,9.8,241.0,210.98,170.61
2018,5,20,8,15,75.5,249.5,4.1,9.9,296.5,256.6,207.29
2018,5,20,8,30,102.0,286.0,4.1,10.0,352.0,305.03,245.97
2018,5,20,8,45,107.0,305.5,4.05,10.1,379.0,331.31,266.67
2018,5,20,9,0,112.0,325.0,4.0,10.2,406.0,353.96,284.35
2018,5,20,9,15,232.0,327.0,4.05,10.3,506.5,427.8,343.83
2018,5,20,9,30,352.0,329.0,4.1,10.4,607.0,515.87,413.8
2018,5,20,9,45,437.5,316.5,4.15,10.5,676.5,574.89,460.6
2018,5,20,10,0,523.0,304.0,4.2,10.6,746.0,642.85,513.83
2018,5,20,10,15,630.0,260.5,4.25,10.9,809.5,702.3,560.71
2018,5,20,10,30,737.0,217.0,4.3,11.2,873.0,768.26,611.91
2018,5,20,10,45,809.0,180.5,4.35,11.45,915.0,817.92,648.43
2018,5,20,11,0,881.0,144.0,4.4,11.7,957.0,867.87,683.66
2018,5,20,11,15,886.5,142.0,4.45,12.2,969.5,895.5,701.86
2018,5,20,11,30,892.0,140.0,4.5,12.7,982.0,920.98,718.61
2018,5,20,11,45,896.0,138.5,4.55,13.15,988.0,943.31,733.24
2018,5,20,12,0,900.0,137.0,4.6,13.6,994.0,963.19,746.17
2018,5,20,12,15,832.5,180.5,4.65,13.95,971.5,961.62,744.35
2018,5,20,12,30,765.0,224.0,4.7,14.3,949.0,956.04,739.98
2018,5,20,12,45,795.5,202.0,4.75,14.65,949.0,969.67,749.26
2018,5,20,13,0,826.0,180.0,4.8,15.0,949.0,983.89,758.91
2018,5,20,13,15,684.0,255.5,4.9,14.95,884.0,931.74,723.43
2018,5,20,13,30,542.0,331.0,5.0,14.9,819.0,873.14,678.5
2018,5,20,13,45,442.5,360.0,5.1,14.85,751.5,808.25,630.3
2018,5,20,14,0,343.0,389.0,5.2,14.8,684.0,737.06,576.71
2018,5,20,14,15,411.5,347.5,5.25,14.3,689.0,764.03,601.5
2018,5,20,14,30,480.0,306.0,5.3,13.8,694.0,781.21,618.86
2018,5,20,14,45,491.0,284.5,5.4,13.35,665.5,762.72,608.19
2018,5,20,15,0,502.0,263.0,5.5,12.9,637.0,741.91,595.83
2018,5,20,15,15,422.5,271.0,5.5,12.9,573.5,671.81,541.74
2018,5,20,15,30,343.0,279.0,5.5,12.9,510.0,596.07,482.86
2018,5,20,15,45,422.5,235.5,5.55,11.85,500.0,614.04,502.67
2018,5,20,16,0,502.0,192.0,5.6,10.8,490.0,617.13,510.7
2018,5,20,16,15,419.5,194.0,5.5,10.45,428.5,541.93,450.7
2018,5,20,16,30,337.0,196.0,5.4,10.1,367.0,462.96,387.02
2018,5,20,16,45,283.0,181.0,5.3,9.75,314.0,398.51,334.77
2018,5,20,17,0,229.0,166.0,5.2,9.4,261.0,337.64,284.5
2018,5,20,17,15,194.0,142.5,5.05,9.25,215.5,274.46,231.74
2018,5,20,17,30,159.0,119.0,4.9,9.1,170.0,221.52,186.63
2018,5,20,17,45,171.0,97.5,4.7,8.95,143.5,204.19,171.4
2018,5,20,18,0,183.0,76.0,4.5,8.8,117.0,178.06,147.82
2018,5,20,18,15,145.5,60.5,4.35,8.7,88.0,137.44,111.14
2018,5,20,18,30,108.0,45.0,4.2,8.6,59.0,100.24,77.26
2018,5,20,18,45,60.5,29.5,4.05,8.5,36.5,57.45,36.63
2018,5,20,19,0,13.0,14.0,3.9,8.4,14.0,17.31,0.0
2018,5,20,19,15,6.5,7.0,3.75,8.35,7.0,6.88,0.0
2018,5,20,19,30,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,21,4,45,10.5,4.5,1.6,7.55,4.5,0.0,0.0
2018,5,21,5,0,21.0,9.0,1.7,7.7,9.0,8.85,0.0
2018,5,21,5,15,101.0,25.5,1.8,7.95,35.0,21.19,2.08
2018,5,21,5,30,181.0,42.0,1.9,8.2,61.0,32.86,22.64
2018,5,21,5,45,273.5,55.5,2.0,8.45,101.5,42.3,32.26
2018,5,21,6,0,366.0,69.0,2.1,8.7,142.0,51.28,40.87
2018,5,21,6,15,433.5,78.5,2.1,9.05,189.0,56.65,45.97
2018,5,21,6,30,501.0,88.0,2.1,9.4,236.0,88.67,56.8
2018,5,21,6,45,550.0,95.5,2.05,9.8,286.5,124.86,78.67
2018,5,21,7,0,599.0,103.0,2.0,10.2,337.0,166.31,109.5
2018,5,21,7,15,635.5,108.5,2.0,10.75,388.0,208.72,144.54
2018,5,21,7,30,672.0,114.0,2.0,11.3,439.0,254.9,184.22
2018,5,21,7,45,700.0,118.0,1.95,11.85,488.5,300.89,224.44
2018,5,21,8,0,728.0,122.0,1.9,12.4,538.0,349.46,266.41
2018,5,21,8,15,750.0,125.0,1.9,13.05,585.0,397.2,307.05
2018,5,21,8,30,772.0,128.0,1.9,13.7,632.0,449.64,350.2
2018,5,21,8,45,789.5,130.5,1.9,14.3,675.5,497.42,388.74
2018,5,21,9,0,807.0,133.0,1.9,14.9,719.0,545.94,426.69
2018,5,21,9,15,826.0,131.5,2.0,15.45,759.0,592.19,462.52
2018,5,21,9,30,845.0,130.0,2.1,16.0,799.0,638.83,497.76
2018,5,21,9,45,863.5,126.0,2.2,16.55,834.0,684.98,531.83
2018,5,21,10,0,882.0,122.0,2.3,17.1,869.0,728.57,563.22
2018,5,21,10,15,887.5,123.5,2.4,17.55,895.0,767.19,589.11
2018,5,21,10,30,893.0,125.0,2.5,18.0,921.0,804.22,613.7
2018,5,21,10,45,897.0,125.5,2.6,18.45,940.0,837.4,635.43
2018,5,21,11,0,901.0,126.0,2.7,18.9,959.0,868.59,655.71
2018,5,21,11,15,903.5,127.0,2.8,19.2,971.5,896.85,674.29
2018,5,21,11,30,906.0,128.0,2.9,19.5,984.0,922.81,691.3
2018,5,21,11,45,906.5,128.5,3.05,19.85,989.0,944.08,705.41
2018,5,21,12,0,907.0,129.0,3.2,20.2,994.0,962.77,717.85
2018,5,21,12,15,904.0,130.0,3.35,20.35,990.0,976.01,727.26
2018,5,21,12,30,901.0,131.0,3.5,20.5,986.0,986.43,734.91
2018,5,21,12,45,896.0,132.0,3.7,20.65,974.5,992.1,739.82
2018,5,21,13,0,891.0,133.0,3.9,20.8,963.0,994.86,742.89
2018,5,21,13,15,886.5,132.0,4.05,20.75,945.0,993.2,743.31
2018,5,21,13,30,882.0,131.0,4.2,20.7,927.0,988.63,741.89
2018,5,21,13,45,875.5,130.0,4.4,20.65,902.0,979.28,737.57
2018,5,21,14,0,869.0,129.0,4.6,20.6,877.0,967.15,731.97
2018,5,21,14,15,860.5,127.0,4.75,20.3,845.5,949.39,722.84
2018,5,21,14,30,852.0,125.0,4.9,20.0,814.0,929.06,711.86
2018,5,21,14,45,841.5,122.5,5.05,19.75,777.0,909.38,701.1
2018,5,21,15,0,831.0,120.0,5.2,19.5,740.0,882.04,684.76
2018,5,21,15,15,817.0,117.5,5.2,19.5,698.5,849.56,663.06
2018,5,21,15,30,803.0,115.0,5.2,19.5,657.0,815.33,640.0
2018,5,21,15,45,785.5,111.0,5.35,18.5,611.0,775.05,615.4
2018,5,21,16,0,768.0,107.0,5.5,17.5,565.0,733.63,589.33
2018,5,21,16,15,745.5,103.0,5.55,16.8,516.5,687.55,557.98
2018,5,21,16,30,723.0,99.0,5.6,16.1,468.0,643.73,527.72
2018,5,21,16,45,692.0,94.5,5.6,15.45,417.5,591.12,488.3
2018,5,21,17,0,661.0,90.0,5.6,14.8,367.0,539.42,448.3
2018,5,21,17,15,618.0,84.5,5.55,14.05,316.5,480.58,401.33
2018,5,21,17,30,575.0,79.0,5.5,13.3,266.0,424.23,354.96
2018,5,21,17,45,515.5,72.5,5.45,12.5,218.0,361.1,301.52
2018,5,21,18,0,456.0,66.0,5.4,11.7,170.0,302.43,250.26
2018,5,21,18,15,368.5,56.0,5.3,11.2,126.5,231.97,187.92
2018,5,21,18,30,281.0,46.0,5.2,10.7,83.0,172.1,133.96
2018,5,21,18,45,175.5,31.5,5.15,10.2,51.5,109.16,74.04
2018,5,21,19,0,70.0,17.0,5.1,9.7,20.0,35.93,0.0
2018,5,21,19,15,35.0,8.5,5.05,9.5,10.0,8.36,0.0
2018,5,21,19,30,0.0,0.0,5.0,9.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.85,8.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.75,8.55,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.7,8.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.65,8.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,8.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,8.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,8.05,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,7.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,7.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,7.8,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,22,4,45,17.0,4.0,3.2,8.0,4.5,0.0,0.0
2018,5,22,5,0,34.0,8.0,3.2,8.1,9.0,7.86,0.0
2018,5,22,5,15,130.0,23.5,3.3,8.3,36.0,18.53,2.33
2018,5,22,5,30,226.0,39.0,3.4,8.5,63.0,30.26,20.45
2018,5,22,5,45,294.5,47.0,3.5,8.75,95.5,35.31,25.98
2018,5,22,6,0,363.0,55.0,3.6,9.0,128.0,39.67,30.35
2018,5,22,6,15,190.0,60.5,3.6,9.2,99.5,48.24,38.32
2018,5,22,6,30,17.0,66.0,3.6,9.4,71.0,62.55,48.21
2018,5,22,6,45,20.5,102.5,3.55,9.65,109.5,95.3,75.83
2018,5,22,7,0,24.0,139.0,3.5,9.9,148.0,128.26,103.29
2018,5,22,7,15,43.5,165.5,3.55,10.2,185.5,156.97,126.19
2018,5,22,7,30,63.0,192.0,3.6,10.5,223.0,187.87,150.87
2018,5,22,7,45,65.5,215.0,3.6,10.8,250.0,213.1,171.28
2018,5,22,8,0,68.0,238.0,3.6,11.1,277.0,238.71,191.81
2018,5,22,8,15,91.5,266.5,3.7,11.65,323.5,277.52,222.34
2018,5,22,8,30,115.0,295.0,3.8,12.2,370.0,314.35,251.08
2018,5,22,8,45,134.5,319.0,3.9,12.75,412.5,352.3,280.5
2018,5,22,9,0,154.0,343.0,4.0,13.3,455.0,392.12,311.08
2018,5,22,9,15,158.0,362.0,4.1,13.7,482.0,420.51,332.54
2018,5,22,9,30,162.0,381.0,4.2,14.1,509.0,449.18,354.05
2018,5,22,9,45,189.0,395.0,4.3,14.45,550.5,488.83,384.23
2018,5,22,10,0,216.0,409.0,4.4,14.8,592.0,530.41,415.61
2018,5,22,10,15,258.0,412.0,4.5,15.1,637.5,572.13,447.44
2018,5,22,10,30,300.0,415.0,4.6,15.4,683.0,619.41,483.14
2018,5,22,10,45,275.0,436.0,4.65,15.65,685.5,631.9,490.95
2018,5,22,11,0,250.0,457.0,4.7,15.9,688.0,642.57,497.45
2018,5,22,11,15,306.0,437.0,4.8,16.0,723.5,682.39,528.56
2018,5,22,11,30,362.0,417.0,4.9,16.1,759.0,723.85,560.63
2018,5,22,11,45,577.5,302.5,4.95,16.2,852.0,819.85,637.39
2018,5,22,12,0,793.0,188.0,5.0,16.3,945.0,919.17,711.21
2018,5,22,12,15,856.0,154.0,5.05,16.25,969.0,955.08,736.48
2018,5,22,12,30,919.0,120.0,5.1,16.2,993.0,993.45,763.83
2018,5,22,12,45,915.0,121.5,5.15,16.2,983.0,1000.63,769.24
2018,5,22,13,0,911.0,123.0,5.2,16.2,973.0,1004.88,772.93
2018,5,22,13,15,907.5,122.0,5.2,16.1,955.5,1004.14,773.18
2018,5,22,13,30,904.0,121.0,5.2,16.0,938.0,1000.43,771.52
2018,5,22,13,45,898.5,120.0,5.2,15.9,913.5,991.86,766.58
2018,5,22,14,0,893.0,119.0,5.2,15.8,889.0,980.44,759.76
2018,5,22,14,15,885.5,117.5,5.2,15.6,858.0,963.81,749.65
2018,5,22,14,30,878.0,116.0,5.2,15.4,827.0,944.54,737.74
2018,5,22,14,45,868.0,113.5,5.2,15.2,790.0,919.39,721.64
2018,5,22,15,0,858.0,111.0,5.2,15.0,753.0,891.92,703.86
2018,5,22,15,15,845.0,109.0,5.2,15.0,711.5,860.25,682.42
2018,5,22,15,30,832.0,107.0,5.2,15.0,670.0,831.91,663.36
2018,5,22,15,45,815.5,104.0,5.1,14.45,624.0,792.73,636.95
2018,5,22,16,0,799.0,101.0,5.0,13.9,578.0,752.3,609.36
2018,5,22,16,15,776.5,97.0,4.95,13.5,528.5,705.21,576.19
2018,5,22,16,30,754.0,93.0,4.9,13.1,479.0,657.74,542.21
2018,5,22,16,45,724.5,88.5,4.85,12.7,428.0,604.84,502.6
2018,5,22,17,0,695.0,84.0,4.8,12.3,377.0,555.17,463.63
2018,5,22,17,15,621.0,83.5,4.7,11.8,319.5,482.18,404.44
2018,5,22,17,30,547.0,83.0,4.6,11.3,262.0,414.11,347.84
2018,5,22,17,45,482.0,75.0,4.5,10.8,212.5,347.6,291.29
2018,5,22,18,0,417.0,67.0,4.4,10.3,163.0,283.98,235.77
2018,5,22,18,15,284.0,57.0,4.2,9.9,115.0,198.34,161.11
2018,5,22,18,30,151.0,47.0,4.0,9.5,67.0,118.89,92.25
2018,5,22,18,45,85.0,30.0,3.85,9.1,40.5,71.48,48.16
2018,5,22,19,0,19.0,13.0,3.7,8.7,14.0,18.03,0.0
2018,5,22,19,15,9.5,6.5,3.65,8.55,7.0,8.6,0.0
2018,5,22,19,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,7.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,5,23,4,45,1.5,1.5,2.3,8.1,1.5,0.0,0.0
2018,5,23,5,0,3.0,3.0,2.4,8.2,3.0,2.95,0.0
2018,5,23,5,15,1.5,5.5,2.5,8.4,5.5,5.3,0.0
2018,5,23,5,30,0.0,8.0,2.6,8.6,8.0,7.71,1.02
2018,5,23,5,45,0.0,13.0,2.75,8.75,13.0,12.53,5.61
2018,5,23,6,0,0.0,18.0,2.9,8.9,18.0,17.36,10.15
2018,5,23,6,15,0.0,23.0,2.95,9.15,23.0,22.19,14.64
2018,5,23,6,30,0.0,28.0,3.0,9.4,28.0,27.02,17.93
2018,5,23,6,45,0.0,52.0,3.0,9.65,52.0,50.23,37.99
2018,5,23,7,0,0.0,76.0,3.0,9.9,76.0,73.4,57.72
2018,5,23,7,15,0.0,87.5,3.1,10.2,87.5,84.28,66.69
2018,5,23,7,30,0.0,99.0,3.2,10.5,99.0,95.18,75.58
2018,5,23,7,45,2.0,117.0,3.25,10.85,118.0,112.69,89.82
2018,5,23,8,0,4.0,135.0,3.3,11.2,137.0,130.42,104.11
2018,5,23,8,15,4.5,149.0,3.4,11.65,151.5,144.12,114.91
2018,5,23,8,30,5.0,163.0,3.5,12.1,166.0,157.89,125.68
2018,5,23,8,45,4.0,159.5,3.65,12.6,162.0,154.74,122.56
2018,5,23,9,0,3.0,156.0,3.8,13.1,158.0,151.38,119.33
2018,5,23,9,15,5.5,177.5,3.9,13.6,181.5,173.39,136.7
2018,5,23,9,30,8.0,199.0,4.0,14.1,205.0,195.68,154.07
2018,5,23,9,45,11.0,226.0,4.15,14.55,235.0,223.73,175.94
2018,5,23,10,0,14.0,253.0,4.3,15.0,265.0,252.1,197.84
2018,5,23,10,15,16.5,276.0,4.35,15.3,290.5,276.66,216.63
2018,5,23,10,30,19.0,299.0,4.4,15.6,316.0,301.49,235.51
2018,5,23,10,45,17.0,282.0,4.5,15.9,297.5,284.96,222.23
2018,5,23,11,0,15.0,265.0,4.6,16.2,279.0,268.06,208.76
2018,5,23,11,15,13.5,247.5,4.65,16.35,260.0,250.79,195.13
2018,5,23,11,30,12.0,230.0,4.7,16.5,241.0,233.27,181.29
2018,5,23,11,45,13.0,244.5,4.75,16.65,256.5,248.78,193.33
2018,5,23,12,0,14.0,259.0,4.8,16.8,272.0,264.37,205.36
2018,5,23,12,15,16.0,280.5,4.8,16.8,295.5,287.82,223.58
2018,5,23,12,30,18.0,302.0,4.8,16.8,319.0,311.43,241.85
2018,5,23,12,45,41.5,355.5,4.85,16.8,394.5,392.09,304.55
2018,5,23,13,0,65.0,409.0,4.9,16.8,470.0,470.56,364.57
2018,5,23,13,15,120.5,429.0,4.9,16.7,539.0,553.03,428.35
2018,5,23,13,30,176.0,449.0,4.9,16.6,608.0,629.94,487.14
2018,5,23,13,45,347.0,368.0,4.9,16.5,671.0,719.46,559.77
2018,5,23,14,0,518.0,287.0,4.9,16.4,734.0,805.73,628.79
2018,5,23,14,15,710.0,196.0,4.9,16.2,785.5,891.14,695.11
2018,5,23,14,30,902.0,105.0,4.9,16.0,837.0,955.99,742.42
2018,5,23,14,45,895.0,101.5,4.9,15.8,800.5,932.0,726.81
2018,5,23,15,0,888.0,98.0,4.9,15.6,764.0,905.5,709.95
2018,5,23,15,15,825.0,112.0,4.9,15.6,703.5,852.29,673.1
2018,5,23,15,30,762.0,126.0,4.9,15.6,643.0,794.59,632.62
2018,5,23,15,45,566.5,163.5,4.9,14.9,533.0,658.7,532.82
2018,5,23,16,0,371.0,201.0,4.9,14.2,423.0,525.68,428.39
2018,5,23,16,15,416.0,174.5,4.85,13.7,404.0,519.26,426.75
2018,5,23,16,30,461.0,148.0,4.8,13.2,385.0,508.31,420.79
2018,5,23,16,45,603.5,111.5,4.75,12.7,387.5,552.18,459.36
2018,5,23,17,0,746.0,75.0,4.7,12.2,390.0,576.28,481.29
2018,5,23,17,15,709.0,70.5,4.6,11.65,338.5,518.52,434.67
2018,5,23,17,30,672.0,66.0,4.5,11.1,287.0,464.96,390.31
2018,5,23,17,45,619.5,60.5,4.4,10.5,237.0,402.35,337.1
2018,5,23,18,0,567.0,55.0,4.3,9.9,187.0,343.64,285.42
2018,5,23,18,15,485.5,48.0,4.1,9.45,141.5,275.14,224.08
2018,5,23,18,30,404.0,41.0,3.9,9.0,96.0,213.77,167.8
2018,5,23,18,45,274.5,30.0,3.65,8.5,60.5,140.26,98.67
2018,5,23,19,0,145.0,19.0,3.4,8.0,25.0,69.38,0.0
2018,5,23,19,15,72.5,9.5,3.3,7.8,12.5,26.3,0.0
2018,5,23,19,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,7.1,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,6.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,5,24,4,45,4.0,1.5,1.75,5.75,1.5,0.0,0.0
2018,5,24,5,0,8.0,3.0,1.8,6.0,3.0,2.95,0.0
2018,5,24,5,15,34.0,9.5,2.05,6.55,13.0,8.25,0.0
2018,5,24,5,30,60.0,16.0,2.3,7.1,23.0,13.66,6.28
2018,5,24,5,45,136.0,25.0,2.55,7.65,50.0,18.05,10.65
2018,5,24,6,0,212.0,34.0,2.8,8.2,77.0,24.07,16.31
2018,5,24,6,15,117.5,42.5,2.8,8.65,67.5,34.72,26.12
2018,5,24,6,30,23.0,51.0,2.8,9.1,58.0,49.93,37.15
2018,5,24,6,45,13.5,74.5,2.75,9.5,79.0,72.99,57.03
2018,5,24,7,0,4.0,98.0,2.7,9.9,100.0,93.91,75.01
2018,5,24,7,15,3.5,110.0,2.7,10.35,111.5,105.44,84.4
2018,5,24,7,30,3.0,122.0,2.7,10.8,123.0,116.94,93.63
2018,5,24,7,45,5.0,143.0,2.7,11.25,145.5,137.31,110.04
2018,5,24,8,0,7.0,164.0,2.7,11.7,168.0,157.94,126.44
2018,5,24,8,15,7.5,177.5,2.75,12.2,182.0,171.43,136.84
