Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,19,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.35,9.85,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,8,31,5,45,120.5,14.0,1.8,10.95,21.5,13.76,0.0
2018,8,31,6,0,228.0,26.0,2.0,11.5,41.0,21.39,7.34
2018,8,31,6,15,337.0,36.5,2.0,12.1,81.5,28.31,18.85
2018,8,31,6,30,446.0,47.0,2.0,12.7,122.0,34.81,25.28
2018,8,31,6,45,516.0,55.0,2.0,13.35,171.0,38.67,29.01
2018,8,31,7,0,586.0,63.0,2.0,14.0,220.0,48.29,31.57
2018,8,31,7,15,586.5,75.5,1.9,14.6,261.0,90.7,51.46
2018,8,31,7,30,587.0,88.0,1.8,15.2,302.0,133.33,81.26
2018,8,31,7,45,669.5,85.5,1.65,15.85,364.5,176.79,113.09
2018,8,31,8,0,752.0,83.0,1.5,16.5,427.0,231.76,157.08
2018,8,31,8,15,778.0,85.5,1.4,17.3,476.5,280.52,199.11
2018,8,31,8,30,804.0,88.0,1.3,18.1,526.0,331.35,242.47
2018,8,31,8,45,823.5,91.0,1.15,18.85,572.5,382.07,284.73
2018,8,31,9,0,843.0,94.0,1.0,19.6,619.0,433.75,326.12
2018,8,31,9,15,857.5,95.0,1.1,20.4,660.0,485.41,367.03
2018,8,31,9,30,872.0,96.0,1.2,21.2,701.0,533.34,404.06
2018,8,31,9,45,883.5,97.0,1.25,22.0,736.5,579.32,438.26
2018,8,31,10,0,895.0,98.0,1.3,22.8,772.0,624.51,470.83
2018,8,31,10,15,903.0,99.0,1.4,23.55,801.0,666.47,500.68
2018,8,31,10,30,911.0,100.0,1.5,24.3,830.0,706.95,528.78
2018,8,31,10,45,917.0,100.0,1.6,25.05,851.5,743.4,552.1
2018,8,31,11,0,923.0,100.0,1.7,25.8,873.0,777.85,573.65
2018,8,31,11,15,926.5,101.0,1.85,26.25,887.5,809.17,594.08
2018,8,31,11,30,930.0,102.0,2.0,26.7,902.0,838.04,612.83
2018,8,31,11,45,931.5,102.0,2.15,27.1,908.0,861.73,628.27
2018,8,31,12,0,933.0,102.0,2.3,27.5,914.0,882.62,641.92
2018,8,31,12,15,935.5,100.0,2.5,27.7,913.0,899.48,653.9
2018,8,31,12,30,938.0,98.0,2.7,27.9,912.0,913.34,663.99
2018,8,31,12,45,939.5,95.5,2.95,28.1,903.0,922.74,671.6
2018,8,31,13,0,941.0,93.0,3.2,28.3,894.0,928.96,677.18
2018,8,31,13,15,938.5,92.5,3.4,28.25,877.5,930.5,680.09
2018,8,31,13,30,936.0,92.0,3.6,28.2,861.0,928.83,680.96
2018,8,31,13,45,931.0,91.0,3.8,28.15,836.5,921.22,677.96
2018,8,31,14,0,926.0,90.0,4.0,28.1,812.0,910.48,672.92
2018,8,31,14,15,919.0,88.5,4.2,27.75,780.5,894.41,665.1
2018,8,31,14,30,912.0,87.0,4.4,27.4,749.0,875.42,655.26
2018,8,31,14,45,902.0,85.5,4.55,27.1,711.0,851.13,641.35
2018,8,31,15,0,892.0,84.0,4.7,26.8,673.0,824.3,625.94
2018,8,31,15,15,878.0,81.0,4.7,26.8,629.0,790.25,603.67
2018,8,31,15,30,864.0,78.0,4.7,26.8,585.0,754.2,579.85
2018,8,31,15,45,846.5,76.0,5.05,25.55,538.0,714.96,557.8
2018,8,31,16,0,829.0,74.0,5.4,24.3,491.0,678.7,536.98
2018,8,31,16,15,806.5,70.0,5.4,23.45,440.5,631.36,504.96
2018,8,31,16,30,784.0,66.0,5.4,22.6,390.0,583.56,470.05
2018,8,31,16,45,748.0,62.5,5.4,21.75,337.5,528.14,427.8
2018,8,31,17,0,712.0,59.0,5.4,20.9,285.0,473.91,384.88
2018,8,31,17,15,658.0,53.5,5.25,19.9,232.5,409.73,332.24
2018,8,31,17,30,604.0,48.0,5.1,18.9,180.0,348.99,280.36
2018,8,31,17,45,515.0,41.0,5.0,17.85,132.0,279.14,219.51
2018,8,31,18,0,426.0,34.0,4.9,16.8,84.0,214.31,160.81
2018,8,31,18,15,274.5,23.5,4.75,16.1,49.5,128.44,65.53
2018,8,31,18,30,123.0,13.0,4.6,15.4,15.0,46.54,0.0
2018,8,31,18,45,61.5,6.5,4.5,14.65,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,1,5,45,105.0,12.0,2.3,11.15,18.5,11.8,0.0
2018,9,1,6,0,210.0,24.0,2.6,11.7,37.0,19.49,5.09
2018,9,1,6,15,321.0,36.0,2.6,12.3,78.0,28.01,18.49
2018,9,1,6,30,432.0,48.0,2.6,12.9,119.0,35.94,26.22
2018,9,1,6,45,497.0,57.5,2.6,13.45,167.5,41.06,31.11
2018,9,1,7,0,562.0,67.0,2.6,14.0,216.0,49.89,39.09
2018,9,1,7,15,608.0,74.5,2.5,14.95,267.5,89.51,50.19
2018,9,1,7,30,654.0,82.0,2.4,15.9,319.0,134.07,78.97
2018,9,1,7,45,683.5,88.5,2.25,16.8,369.5,179.87,114.67
2018,9,1,8,0,713.0,95.0,2.1,17.7,420.0,228.57,155.36
2018,9,1,8,15,737.5,100.0,2.1,18.6,469.0,277.35,197.25
2018,9,1,8,30,762.0,105.0,2.1,19.5,518.0,331.33,242.98
2018,9,1,8,45,780.0,110.0,2.1,20.45,564.0,381.24,284.76
2018,9,1,9,0,798.0,115.0,2.1,21.4,610.0,432.05,326.03
2018,9,1,9,15,801.5,123.5,2.2,22.0,649.0,480.02,364.66
2018,9,1,9,30,805.0,132.0,2.3,22.6,688.0,527.14,401.46
2018,9,1,9,45,801.0,142.5,2.45,23.2,719.5,570.96,434.88
2018,9,1,10,0,797.0,153.0,2.6,23.8,751.0,613.0,466.07
2018,9,1,10,15,807.0,154.5,2.75,24.3,779.5,653.57,495.92
2018,9,1,10,30,817.0,156.0,2.9,24.8,808.0,693.11,524.42
2018,9,1,10,45,824.5,157.0,3.05,25.3,830.0,729.17,549.97
2018,9,1,11,0,832.0,158.0,3.2,25.8,852.0,763.62,573.74
2018,9,1,11,15,837.0,159.0,3.35,26.1,867.0,794.38,594.34
2018,9,1,11,30,842.0,160.0,3.5,26.4,882.0,823.06,613.48
2018,9,1,11,45,845.0,159.5,3.65,26.75,888.5,846.42,628.86
2018,9,1,12,0,848.0,159.0,3.8,27.1,895.0,867.31,642.62
2018,9,1,12,15,845.5,160.5,3.95,27.2,892.5,882.92,653.52
2018,9,1,12,30,843.0,162.0,4.1,27.3,890.0,895.72,662.65
2018,9,1,12,45,838.0,162.5,4.25,27.45,879.5,902.48,667.69
2018,9,1,13,0,833.0,163.0,4.4,27.6,869.0,906.31,670.9
2018,9,1,13,15,829.0,161.0,4.5,27.45,851.5,905.55,671.71
2018,9,1,13,30,825.0,159.0,4.6,27.3,834.0,901.86,670.75
2018,9,1,13,45,819.5,156.0,4.7,27.2,809.0,892.9,666.4
2018,9,1,14,0,814.0,153.0,4.8,27.1,784.0,881.09,660.18
2018,9,1,14,15,805.0,150.0,4.9,26.75,752.5,863.48,650.67
2018,9,1,14,30,796.0,147.0,5.0,26.4,721.0,843.26,639.34
2018,9,1,14,45,785.0,142.0,5.1,26.05,683.0,816.8,623.55
2018,9,1,15,0,774.0,137.0,5.2,25.7,645.0,791.09,608.17
2018,9,1,15,15,755.5,133.0,5.2,25.7,601.5,755.57,584.29
2018,9,1,15,30,737.0,129.0,5.2,25.7,558.0,718.56,559.18
2018,9,1,15,45,717.5,122.5,5.25,24.5,511.0,676.76,532.84
2018,9,1,16,0,698.0,116.0,5.3,23.3,464.0,634.01,504.25
2018,9,1,16,15,673.5,108.0,5.3,22.45,414.5,585.54,469.54
2018,9,1,16,30,649.0,100.0,5.3,21.6,365.0,536.99,433.7
2018,9,1,16,45,611.0,92.0,5.3,20.8,314.0,480.67,390.36
2018,9,1,17,0,573.0,84.0,5.3,20.0,263.0,425.94,346.77
2018,9,1,17,15,516.0,74.0,5.15,19.05,212.5,361.3,293.59
2018,9,1,17,30,459.0,64.0,5.0,18.1,162.0,300.61,241.87
2018,9,1,17,45,375.0,51.5,4.9,17.15,117.0,230.49,181.21
2018,9,1,18,0,291.0,39.0,4.8,16.2,72.0,168.36,125.51
2018,9,1,18,15,175.5,24.0,4.7,15.6,41.0,95.24,39.34
2018,9,1,18,30,60.0,9.0,4.6,15.0,10.0,25.07,0.0
2018,9,1,18,45,30.0,4.5,4.5,14.35,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,2,5,45,76.0,12.0,2.2,10.3,16.5,11.8,0.0
2018,9,2,6,0,152.0,24.0,2.4,10.8,33.0,18.91,3.51
2018,9,2,6,15,269.5,37.0,2.3,11.45,73.0,28.44,18.85
2018,9,2,6,30,387.0,50.0,2.2,12.1,113.0,38.05,28.16
2018,9,2,6,45,463.5,59.5,2.15,12.75,162.0,43.05,32.97
2018,9,2,7,0,540.0,69.0,2.1,13.4,211.0,49.98,39.26
2018,9,2,7,15,592.5,76.5,2.05,14.1,263.5,88.69,50.72
2018,9,2,7,30,645.0,84.0,2.0,14.8,316.0,133.05,78.96
2018,9,2,7,45,683.5,89.0,1.9,15.55,368.5,178.51,113.94
2018,9,2,8,0,722.0,94.0,1.8,16.3,421.0,227.79,154.87
2018,9,2,8,15,749.5,97.5,1.85,17.2,470.5,276.5,196.82
2018,9,2,8,30,777.0,101.0,1.9,18.1,520.0,330.54,242.85
2018,9,2,8,45,798.0,104.0,1.9,18.95,566.5,380.45,284.98
2018,9,2,9,0,819.0,107.0,1.9,19.8,613.0,431.5,326.85
2018,9,2,9,15,821.0,115.5,2.0,20.75,651.5,479.74,365.49
2018,9,2,9,30,823.0,124.0,2.1,21.7,690.0,526.94,402.03
2018,9,2,9,45,818.5,134.5,2.15,22.6,721.5,571.25,435.07
2018,9,2,10,0,814.0,145.0,2.2,23.5,753.0,613.68,465.63
2018,9,2,10,15,824.0,146.5,2.25,24.25,782.0,654.86,494.91
2018,9,2,10,30,834.0,148.0,2.3,25.0,811.0,694.94,522.67
2018,9,2,10,45,842.0,148.0,2.35,25.75,833.0,730.91,546.96
2018,9,2,11,0,850.0,148.0,2.4,26.5,855.0,765.23,569.03
2018,9,2,11,15,855.0,148.5,2.5,27.0,869.5,795.92,588.64
2018,9,2,11,30,860.0,149.0,2.6,27.5,884.0,824.45,606.74
2018,9,2,11,45,863.5,148.5,2.65,28.05,890.5,848.5,621.33
2018,9,2,12,0,867.0,148.0,2.7,28.6,897.0,870.02,634.25
2018,9,2,12,15,861.0,150.5,2.85,28.85,893.0,883.85,643.6
2018,9,2,12,30,855.0,153.0,3.0,29.1,889.0,894.73,651.14
2018,9,2,12,45,845.0,156.5,3.1,29.35,877.0,900.18,654.89
2018,9,2,13,0,835.0,160.0,3.2,29.6,865.0,902.63,656.82
2018,9,2,13,15,832.0,157.5,3.35,29.55,847.5,902.17,658.05
2018,9,2,13,30,829.0,155.0,3.5,29.5,830.0,898.76,657.43
2018,9,2,13,45,824.0,152.0,3.65,29.5,805.5,890.15,653.3
2018,9,2,14,0,819.0,149.0,3.8,29.5,781.0,878.67,647.34
2018,9,2,14,15,811.0,145.0,3.9,29.15,749.0,860.75,637.73
2018,9,2,14,30,803.0,141.0,4.0,28.8,717.0,840.17,626.33
2018,9,2,14,45,792.0,136.5,4.1,28.5,679.5,814.06,610.94
2018,9,2,15,0,781.0,132.0,4.2,28.2,642.0,785.66,593.85
2018,9,2,15,15,762.5,128.0,4.2,28.2,598.0,752.77,572.4
2018,9,2,15,30,744.0,124.0,4.2,28.2,554.0,715.56,547.74
2018,9,2,15,45,723.5,118.0,4.45,26.95,507.0,673.38,522.43
2018,9,2,16,0,703.0,112.0,4.7,25.7,460.0,630.3,494.97
2018,9,2,16,15,676.5,104.5,4.75,24.75,410.0,580.92,460.43
2018,9,2,16,30,650.0,97.0,4.8,23.8,360.0,531.61,424.76
2018,9,2,16,45,610.0,89.5,4.9,22.8,309.0,474.76,381.95
2018,9,2,17,0,570.0,82.0,5.0,21.8,258.0,419.66,338.83
2018,9,2,17,15,509.0,72.5,4.9,20.65,207.5,353.91,285.35
2018,9,2,17,30,448.0,63.0,4.8,19.5,157.0,292.45,233.49
2018,9,2,17,45,358.5,51.0,4.75,18.35,112.5,220.86,172.16
2018,9,2,18,0,269.0,39.0,4.7,17.2,68.0,159.59,117.34
2018,9,2,18,15,159.0,23.5,4.55,16.5,38.5,87.85,24.44
2018,9,2,18,30,49.0,8.0,4.4,15.8,9.0,20.91,0.0
2018,9,2,18,45,24.5,4.0,4.3,15.1,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,3,5,45,63.0,11.5,2.35,10.35,15.0,11.3,0.0
2018,9,3,6,0,126.0,23.0,2.6,10.8,30.0,18.13,1.59
2018,9,3,6,15,223.5,37.5,2.7,11.35,66.5,28.92,19.17
2018,9,3,6,30,321.0,52.0,2.8,11.9,103.0,39.17,29.13
2018,9,3,6,45,407.5,62.5,2.85,12.5,152.0,46.03,35.64
2018,9,3,7,0,494.0,73.0,2.9,13.1,201.0,51.97,41.08
2018,9,3,7,15,552.0,80.5,2.9,13.7,253.5,88.38,52.39
2018,9,3,7,30,610.0,88.0,2.9,14.3,306.0,131.07,79.19
2018,9,3,7,45,646.5,94.5,2.85,14.95,357.0,175.58,113.52
2018,9,3,8,0,683.0,101.0,2.8,15.6,408.0,223.75,153.74
2018,9,3,8,15,710.5,105.5,2.8,16.35,457.0,271.3,194.94
2018,9,3,8,30,738.0,110.0,2.8,17.1,506.0,321.14,238.03
2018,9,3,8,45,759.0,114.0,2.8,17.85,552.0,370.28,280.07
2018,9,3,9,0,780.0,118.0,2.8,18.6,598.0,423.52,324.2
2018,9,3,9,15,786.5,125.0,2.85,19.3,636.5,470.67,362.72
2018,9,3,9,30,793.0,132.0,2.9,20.0,675.0,517.24,399.61
2018,9,3,9,45,793.5,140.5,2.95,20.7,707.5,561.17,433.37
2018,9,3,10,0,794.0,149.0,3.0,21.4,740.0,603.69,465.06
2018,9,3,10,15,803.5,151.0,3.1,22.0,768.5,644.22,494.99
2018,9,3,10,30,813.0,153.0,3.2,22.6,797.0,683.67,523.48
2018,9,3,10,45,820.5,154.0,3.3,23.15,819.0,719.51,548.94
2018,9,3,11,0,828.0,155.0,3.4,23.7,841.0,753.73,572.69
2018,9,3,11,15,833.0,155.0,3.5,24.1,855.0,783.32,592.28
2018,9,3,11,30,838.0,155.0,3.6,24.5,869.0,810.8,610.36
2018,9,3,11,45,840.0,155.5,3.65,24.85,875.0,834.11,625.42
2018,9,3,12,0,842.0,156.0,3.7,25.2,881.0,854.91,638.79
2018,9,3,12,15,845.5,153.5,3.8,25.35,880.0,871.41,650.03
2018,9,3,12,30,849.0,151.0,3.9,25.5,879.0,885.2,659.54
2018,9,3,12,45,852.0,147.0,4.0,25.65,870.5,894.22,665.94
2018,9,3,13,0,855.0,143.0,4.1,25.8,862.0,900.32,670.49
2018,9,3,13,15,850.5,141.5,4.2,25.7,844.0,899.44,671.1
2018,9,3,13,30,846.0,140.0,4.3,25.6,826.0,895.56,669.83
2018,9,3,13,45,839.5,138.0,4.45,25.45,801.0,886.45,665.46
2018,9,3,14,0,833.0,136.0,4.6,25.3,776.0,874.45,659.42
2018,9,3,14,15,823.0,134.0,4.7,24.85,744.0,856.67,650.02
2018,9,3,14,30,813.0,132.0,4.8,24.4,712.0,836.27,638.77
2018,9,3,14,45,799.5,129.0,4.9,24.0,674.0,809.45,622.75
2018,9,3,15,0,786.0,126.0,5.0,23.6,636.0,780.44,605.02
2018,9,3,15,15,767.5,121.5,5.0,23.6,591.5,743.92,580.21
2018,9,3,15,30,749.0,117.0,5.0,23.6,547.0,708.66,556.17
2018,9,3,15,45,717.5,114.5,5.1,22.15,497.5,662.31,526.87
2018,9,3,16,0,686.0,112.0,5.2,20.7,448.0,615.77,495.32
2018,9,3,16,15,658.5,105.5,5.15,19.85,399.5,567.49,459.97
2018,9,3,16,30,631.0,99.0,5.1,19.0,351.0,519.4,423.69
2018,9,3,16,45,555.5,94.0,5.1,18.15,293.0,445.48,365.44
2018,9,3,17,0,480.0,89.0,5.1,17.3,235.0,373.66,307.23
2018,9,3,17,15,371.0,78.5,4.95,16.5,178.0,287.85,235.7
2018,9,3,17,30,262.0,68.0,4.8,15.7,121.0,211.23,170.49
2018,9,3,17,45,240.0,52.0,4.65,14.95,89.5,172.89,135.74
2018,9,3,18,0,218.0,36.0,4.5,14.2,58.0,136.61,100.1
2018,9,3,18,15,129.0,22.0,4.3,13.8,33.0,75.13,6.17
2018,9,3,18,30,40.0,8.0,4.1,13.4,8.0,18.36,0.0
2018,9,3,18,45,20.0,4.0,3.9,13.05,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,4,5,45,77.5,11.0,2.85,10.8,15.5,10.81,0.0
2018,9,4,6,0,155.0,22.0,3.1,11.3,31.0,17.35,0.0
2018,9,4,6,15,265.0,35.0,3.2,11.9,69.0,26.95,17.32
2018,9,4,6,30,375.0,48.0,3.3,12.5,107.0,36.54,26.69
2018,9,4,6,45,459.5,57.0,3.35,13.1,156.5,41.17,31.19
2018,9,4,7,0,544.0,66.0,3.4,13.7,206.0,45.56,35.24
2018,9,4,7,15,598.0,72.5,3.35,14.35,258.0,82.3,46.28
2018,9,4,7,30,652.0,79.0,3.3,15.0,310.0,126.05,73.22
2018,9,4,7,45,687.5,84.0,3.25,15.65,361.5,171.27,107.92
2018,9,4,8,0,723.0,89.0,3.2,16.3,413.0,219.99,148.74
2018,9,4,8,15,750.0,93.0,3.1,17.1,462.5,272.13,193.8
2018,9,4,8,30,777.0,97.0,3.0,17.9,512.0,323.04,237.87
2018,9,4,8,45,796.0,100.0,2.95,18.65,557.5,372.16,280.11
2018,9,4,9,0,815.0,103.0,2.9,19.4,603.0,422.22,322.0
2018,9,4,9,15,833.5,104.0,2.85,20.2,645.0,470.92,361.58
2018,9,4,9,30,852.0,105.0,2.8,21.0,687.0,520.01,400.16
2018,9,4,9,45,868.0,104.5,2.75,21.75,723.5,569.16,437.57
2018,9,4,10,0,884.0,104.0,2.7,22.5,760.0,614.9,471.36
2018,9,4,10,15,892.5,105.5,2.7,23.2,789.5,657.15,501.85
2018,9,4,10,30,901.0,107.0,2.7,23.9,819.0,697.96,530.48
2018,9,4,10,45,907.0,107.5,2.75,24.6,840.5,734.46,554.94
2018,9,4,11,0,913.0,108.0,2.8,25.3,862.0,768.97,576.79
2018,9,4,11,15,916.5,109.0,2.85,25.8,876.0,799.91,596.46
2018,9,4,11,30,920.0,110.0,2.9,26.3,890.0,828.41,614.37
2018,9,4,11,45,922.0,109.5,3.0,26.85,896.0,851.68,628.88
2018,9,4,12,0,924.0,109.0,3.1,27.4,902.0,872.18,641.56
2018,9,4,12,15,924.0,109.5,3.2,27.75,900.5,889.11,652.42
2018,9,4,12,30,924.0,110.0,3.3,28.1,899.0,903.04,661.38
2018,9,4,12,45,922.5,109.0,3.4,28.45,889.0,911.1,666.56
2018,9,4,13,0,921.0,108.0,3.5,28.8,879.0,916.02,669.81
2018,9,4,13,15,917.0,107.0,3.6,28.85,861.0,915.59,670.45
2018,9,4,13,30,913.0,106.0,3.7,28.9,843.0,911.98,669.13
2018,9,4,13,45,906.0,105.0,3.85,29.0,817.0,902.64,664.25
2018,9,4,14,0,899.0,104.0,4.0,29.1,791.0,890.27,657.42
2018,9,4,14,15,890.0,102.5,4.1,28.85,758.5,872.72,647.81
2018,9,4,14,30,881.0,101.0,4.2,28.6,726.0,852.4,636.34
2018,9,4,14,45,868.5,99.0,4.3,28.4,687.0,826.02,620.54
2018,9,4,15,0,856.0,97.0,4.4,28.2,648.0,797.3,603.02
2018,9,4,15,15,840.0,94.0,4.4,28.2,604.0,767.07,583.48
2018,9,4,15,30,824.0,91.0,4.4,28.2,560.0,730.54,559.36
2018,9,4,15,45,801.5,88.0,4.5,26.95,511.5,687.75,533.4
2018,9,4,16,0,779.0,85.0,4.6,25.7,463.0,644.03,506.22
2018,9,4,16,15,748.0,81.0,4.6,24.7,411.5,592.95,470.37
2018,9,4,16,30,717.0,77.0,4.6,23.7,360.0,542.12,433.34
2018,9,4,16,45,674.0,72.0,4.6,22.65,308.0,486.43,391.09
2018,9,4,17,0,631.0,67.0,4.6,21.6,256.0,430.38,346.91
2018,9,4,17,15,567.0,60.0,4.45,20.4,204.5,363.98,292.63
2018,9,4,17,30,503.0,53.0,4.3,19.2,153.0,302.17,240.08
2018,9,4,17,45,404.5,43.0,4.2,17.95,108.0,228.22,176.5
2018,9,4,18,0,306.0,33.0,4.1,16.7,63.0,163.16,116.83
2018,9,4,18,15,175.0,19.5,4.05,16.0,34.5,84.38,0.0
2018,9,4,18,30,44.0,6.0,4.0,15.3,6.0,17.26,0.0
2018,9,4,18,45,22.0,3.0,3.9,14.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,5,5,45,74.5,11.0,2.75,10.35,15.0,10.81,0.0
2018,9,5,6,0,149.0,22.0,3.0,10.7,30.0,17.42,0.0
2018,9,5,6,15,267.5,35.0,3.1,11.3,68.5,27.03,17.32
2018,9,5,6,30,386.0,48.0,3.2,11.9,107.0,36.76,26.92
2018,9,5,6,45,462.0,57.0,3.3,12.5,155.0,41.37,31.44
2018,9,5,7,0,538.0,66.0,3.4,13.1,203.0,45.75,35.5
2018,9,5,7,15,589.5,72.5,3.35,13.75,254.0,80.24,45.53
2018,9,5,7,30,641.0,79.0,3.3,14.4,305.0,123.18,71.65
2018,9,5,7,45,677.5,84.0,3.3,15.05,356.0,167.92,105.79
2018,9,5,8,0,714.0,89.0,3.3,15.7,407.0,216.26,146.23
2018,9,5,8,15,741.0,93.0,3.3,16.4,456.0,267.91,191.07
2018,9,5,8,30,768.0,97.0,3.3,17.1,505.0,318.32,235.05
2018,9,5,8,45,788.0,100.0,3.35,17.85,550.5,367.31,277.52
2018,9,5,9,0,808.0,103.0,3.4,18.6,596.0,417.35,319.83
2018,9,5,9,15,821.0,106.5,3.45,19.25,636.5,465.48,359.71
2018,9,5,9,30,834.0,110.0,3.5,19.9,677.0,513.52,398.36
2018,9,5,9,45,843.0,112.5,3.55,20.55,711.0,558.17,433.37
2018,9,5,10,0,852.0,115.0,3.6,21.2,745.0,604.12,468.28
2018,9,5,10,15,860.5,117.0,3.7,21.7,774.0,645.62,499.51
2018,9,5,10,30,869.0,119.0,3.8,22.2,803.0,685.76,529.06
2018,9,5,10,45,875.0,119.5,3.9,22.75,824.0,721.23,554.55
2018,9,5,11,0,881.0,120.0,4.0,23.3,845.0,754.78,576.88
2018,9,5,11,15,885.0,121.0,4.15,23.5,859.0,785.23,597.87
2018,9,5,11,30,889.0,122.0,4.3,23.7,873.0,813.35,617.22
2018,9,5,11,45,891.5,121.5,4.4,23.95,879.0,836.38,632.69
2018,9,5,12,0,894.0,121.0,4.5,24.2,885.0,856.74,646.43
2018,9,5,12,15,895.5,120.0,4.65,24.15,883.5,873.0,658.7
2018,9,5,12,30,897.0,119.0,4.8,24.1,882.0,886.38,669.11
2018,9,5,12,45,897.5,117.0,4.95,24.1,872.5,894.93,676.18
2018,9,5,13,0,898.0,115.0,5.1,24.1,863.0,900.42,681.28
2018,9,5,13,15,893.5,114.0,5.2,23.85,845.0,899.5,682.42
2018,9,5,13,30,889.0,113.0,5.3,23.6,827.0,895.48,681.56
2018,9,5,13,45,882.0,112.0,5.4,23.35,801.5,886.26,677.15
2018,9,5,14,0,875.0,111.0,5.5,23.1,776.0,874.08,670.75
2018,9,5,14,15,866.0,108.5,5.55,22.65,743.5,855.74,660.29
2018,9,5,14,30,857.0,106.0,5.6,22.2,711.0,834.69,647.89
2018,9,5,14,45,845.0,104.0,5.65,21.7,673.0,813.65,635.61
2018,9,5,15,0,833.0,102.0,5.7,21.2,635.0,785.87,618.31
2018,9,5,15,15,816.0,99.0,5.7,21.2,591.0,750.95,594.21
2018,9,5,15,30,799.0,96.0,5.7,21.2,547.0,714.33,568.7
2018,9,5,15,45,776.5,92.5,5.65,19.7,499.5,671.73,541.41
2018,9,5,16,0,754.0,89.0,5.6,18.2,452.0,628.26,512.4
2018,9,5,16,15,724.0,84.5,5.5,17.4,401.5,580.54,476.51
2018,9,5,16,30,694.0,80.0,5.4,16.6,351.0,530.96,438.18
2018,9,5,16,45,651.5,74.5,5.3,15.8,299.5,473.65,392.37
2018,9,5,17,0,609.0,69.0,5.2,15.0,248.0,418.32,346.6
2018,9,5,17,15,545.0,61.0,5.05,14.35,197.5,351.93,289.9
2018,9,5,17,30,481.0,53.0,4.9,13.7,147.0,290.18,235.36
2018,9,5,17,45,381.5,43.0,4.7,13.0,103.0,217.24,170.65
2018,9,5,18,0,282.0,33.0,4.5,12.3,59.0,153.2,109.48
2018,9,5,18,15,159.5,19.5,4.35,12.0,32.5,78.43,0.0
2018,9,5,18,30,37.0,6.0,4.2,11.7,6.0,5.9,0.0
2018,9,5,18,45,18.5,3.0,4.05,11.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,6,5,45,109.5,10.5,2.55,8.95,16.0,10.32,0.0
2018,9,6,6,0,219.0,21.0,2.8,9.4,32.0,17.34,0.0
2018,9,6,6,15,350.5,30.5,2.85,9.95,72.5,23.56,14.36
2018,9,6,6,30,482.0,40.0,2.9,10.5,113.0,29.42,20.54
2018,9,6,6,45,559.5,46.5,2.95,11.1,163.0,32.31,23.48
2018,9,6,7,0,637.0,53.0,3.0,11.7,213.0,38.52,29.19
2018,9,6,7,15,686.0,57.5,2.95,12.35,266.0,73.77,38.19
2018,9,6,7,30,735.0,62.0,2.9,13.0,319.0,119.5,65.21
2018,9,6,7,45,769.0,65.5,2.85,13.65,371.5,167.18,101.67
2018,9,6,8,0,803.0,69.0,2.8,14.3,424.0,218.15,144.78
2018,9,6,8,15,827.0,72.0,2.85,15.1,474.5,269.2,189.91
2018,9,6,8,30,851.0,75.0,2.9,15.9,525.0,326.13,239.83
2018,9,6,8,45,869.0,77.0,2.9,16.65,571.5,377.36,284.63
2018,9,6,9,0,887.0,79.0,2.9,17.4,618.0,429.22,328.8
2018,9,6,9,15,893.0,83.0,3.0,18.1,657.0,477.91,369.55
2018,9,6,9,30,899.0,87.0,3.1,18.8,696.0,525.7,408.32
2018,9,6,9,45,809.5,130.0,3.2,19.5,699.5,554.18,430.69
2018,9,6,10,0,720.0,173.0,3.3,20.2,703.0,574.85,445.9
2018,9,6,10,15,803.5,144.5,3.4,20.75,757.0,632.13,489.74
2018,9,6,10,30,887.0,116.0,3.5,21.3,811.0,692.55,534.99
2018,9,6,10,45,909.0,108.5,3.6,21.9,837.5,732.1,563.13
2018,9,6,11,0,931.0,101.0,3.7,22.5,864.0,770.52,588.7
2018,9,6,11,15,935.0,101.0,3.75,22.9,878.0,801.25,608.92
2018,9,6,11,30,939.0,101.0,3.8,23.3,892.0,829.49,627.33
2018,9,6,11,45,941.5,101.0,3.8,23.65,898.5,853.9,642.94
2018,9,6,12,0,944.0,101.0,3.8,24.0,905.0,875.49,656.61
2018,9,6,12,15,946.5,99.5,3.8,24.25,903.5,892.65,667.55
2018,9,6,12,30,949.0,98.0,3.8,24.5,902.0,906.77,676.51
2018,9,6,12,45,950.0,95.5,3.8,24.7,892.0,915.46,682.02
2018,9,6,13,0,951.0,93.0,3.8,24.9,882.0,920.9,685.5
2018,9,6,13,15,947.5,92.5,3.85,24.95,864.0,921.23,686.37
2018,9,6,13,30,944.0,92.0,3.9,25.0,846.0,918.31,685.19
2018,9,6,13,45,939.0,90.0,3.9,25.0,820.0,909.27,679.88
2018,9,6,14,0,934.0,88.0,3.9,25.0,794.0,897.03,672.56
2018,9,6,14,15,926.0,86.5,3.95,24.8,761.5,879.7,662.63
2018,9,6,14,30,918.0,85.0,4.0,24.6,729.0,859.45,650.75
2018,9,6,14,45,907.0,83.5,4.0,24.4,690.0,833.98,635.01
2018,9,6,15,0,896.0,82.0,4.0,24.2,651.0,806.0,617.48
2018,9,6,15,15,881.0,79.5,4.0,24.2,606.5,771.5,594.76
2018,9,6,15,30,866.0,77.0,4.0,24.2,562.0,735.07,570.5
2018,9,6,15,45,846.5,74.0,4.0,23.5,513.5,693.17,543.48
2018,9,6,16,0,827.0,71.0,4.0,22.8,465.0,654.27,518.14
2018,9,6,16,15,800.0,68.0,3.95,22.2,414.0,605.39,483.24
2018,9,6,16,30,773.0,65.0,3.9,21.6,363.0,556.42,446.6
2018,9,6,16,45,733.5,60.5,3.9,20.95,310.0,498.8,402.09
2018,9,6,17,0,694.0,56.0,3.9,20.3,257.0,442.73,357.06
2018,9,6,17,15,632.5,50.5,3.8,19.35,205.0,376.76,302.52
2018,9,6,17,30,571.0,45.0,3.7,18.4,153.0,318.2,251.71
2018,9,6,17,45,469.0,37.0,3.6,17.4,107.0,243.1,186.32
2018,9,6,18,0,367.0,29.0,3.5,16.4,61.0,177.3,121.51
2018,9,6,18,15,211.5,18.0,3.5,15.7,33.5,80.09,0.0
2018,9,6,18,30,56.0,7.0,3.5,15.0,6.0,0.0,0.0
2018,9,6,18,45,28.0,3.5,3.55,14.35,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,7,5,45,107.0,10.0,1.95,9.5,15.0,9.83,0.0
2018,9,7,6,0,214.0,20.0,2.1,10.0,30.0,16.47,0.0
2018,9,7,6,15,356.5,29.5,2.15,10.65,71.5,22.77,13.51
2018,9,7,6,30,499.0,39.0,2.2,11.3,113.0,28.68,19.79
2018,9,7,6,45,575.0,45.0,2.25,11.95,163.0,31.19,22.38
2018,9,7,7,0,651.0,51.0,2.3,12.6,213.0,36.87,27.61
2018,9,7,7,15,699.5,56.0,2.2,13.55,266.5,71.16,36.21
2018,9,7,7,30,748.0,61.0,2.1,14.5,320.0,117.89,63.16
2018,9,7,7,45,781.0,64.0,2.0,15.45,372.5,165.61,98.96
2018,9,7,8,0,814.0,67.0,1.9,16.4,425.0,216.5,141.32
2018,9,7,8,15,838.0,70.5,1.9,17.35,476.0,272.7,189.8
2018,9,7,8,30,862.0,74.0,1.9,18.3,527.0,326.38,236.22
2018,9,7,8,45,880.0,75.5,1.9,19.25,573.5,377.66,280.12
2018,9,7,9,0,898.0,77.0,1.9,20.2,620.0,429.56,323.24
2018,9,7,9,15,909.5,79.0,1.95,21.15,661.0,479.39,363.56
2018,9,7,9,30,921.0,81.0,2.0,22.1,702.0,528.76,402.14
2018,9,7,9,45,929.0,83.5,2.05,23.1,737.5,576.04,437.76
2018,9,7,10,0,937.0,86.0,2.1,24.1,773.0,622.14,471.29
2018,9,7,10,15,944.5,87.0,2.2,24.85,802.0,665.13,502.33
2018,9,7,10,30,952.0,88.0,2.3,25.6,831.0,706.46,531.41
2018,9,7,10,45,957.5,88.5,2.4,26.35,853.0,744.09,556.1
2018,9,7,11,0,963.0,89.0,2.5,27.1,875.0,779.54,578.42
2018,9,7,11,15,967.0,89.5,2.6,27.65,889.5,811.52,598.68
2018,9,7,11,30,971.0,90.0,2.7,28.2,904.0,840.92,617.11
2018,9,7,11,45,973.0,89.5,2.85,28.7,910.0,865.0,632.43
2018,9,7,12,0,975.0,89.0,3.0,29.2,916.0,886.14,645.83
2018,9,7,12,15,974.5,89.0,3.1,29.45,913.5,902.64,656.56
2018,9,7,12,30,974.0,89.0,3.2,29.7,911.0,915.93,665.3
2018,9,7,12,45,972.0,89.0,3.35,30.0,900.5,924.69,671.36
2018,9,7,13,0,970.0,89.0,3.5,30.3,890.0,930.12,675.38
2018,9,7,13,15,966.5,88.0,3.6,30.25,871.5,929.89,676.46
2018,9,7,13,30,963.0,87.0,3.7,30.2,853.0,926.32,675.49
2018,9,7,13,45,957.5,86.0,3.85,30.2,827.0,917.73,671.46
2018,9,7,14,0,952.0,85.0,4.0,30.2,801.0,905.9,665.38
2018,9,7,14,15,944.0,83.5,4.1,29.9,767.5,888.3,656.02
2018,9,7,14,30,936.0,82.0,4.2,29.6,734.0,867.71,644.66
2018,9,7,14,45,925.0,80.0,4.25,29.3,694.5,841.3,629.08
2018,9,7,15,0,914.0,78.0,4.3,29.0,655.0,812.32,611.65
2018,9,7,15,15,899.0,76.0,4.3,29.0,610.0,777.89,589.38
2018,9,7,15,30,884.0,74.0,4.3,29.0,565.0,741.51,565.56
2018,9,7,15,45,864.5,71.5,4.4,27.9,516.0,699.63,540.22
2018,9,7,16,0,845.0,69.0,4.5,26.8,467.0,656.57,513.33
2018,9,7,16,15,817.5,65.0,4.5,25.95,414.5,609.72,480.96
2018,9,7,16,30,790.0,61.0,4.5,25.1,362.0,558.67,443.64
2018,9,7,16,45,750.0,57.0,4.45,24.25,308.5,500.81,399.43
2018,9,7,17,0,710.0,53.0,4.4,23.4,255.0,444.54,354.65
2018,9,7,17,15,648.0,48.0,4.25,22.2,203.0,378.49,300.53
2018,9,7,17,30,586.0,43.0,4.1,21.0,151.0,316.6,247.54
2018,9,7,17,45,482.0,35.5,3.95,19.85,105.0,244.28,184.61
2018,9,7,18,0,378.0,28.0,3.8,18.7,59.0,177.14,116.17
2018,9,7,18,15,217.5,17.0,3.8,17.9,32.0,79.89,0.0
2018,9,7,18,30,57.0,6.0,3.8,17.1,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,3.8,16.3,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,8,5,45,115.5,9.5,2.7,10.55,14.5,9.34,0.0
2018,9,8,6,0,231.0,19.0,3.0,11.0,29.0,15.61,0.0
2018,9,8,6,15,375.5,27.5,3.05,11.6,70.5,21.02,11.82
2018,9,8,6,30,520.0,36.0,3.1,12.2,112.0,28.54,19.54
2018,9,8,6,45,593.0,41.5,3.15,12.8,161.5,31.0,22.1
2018,9,8,7,0,666.0,47.0,3.2,13.4,211.0,33.47,24.45
2018,9,8,7,15,711.5,52.0,3.15,14.35,264.0,66.25,32.47
2018,9,8,7,30,757.0,57.0,3.1,15.3,317.0,113.25,59.05
2018,9,8,7,45,787.5,60.5,3.0,16.2,369.0,161.45,95.1
2018,9,8,8,0,818.0,64.0,2.9,17.1,421.0,212.55,137.76
2018,9,8,8,15,839.0,67.0,2.9,18.05,470.5,267.73,185.73
2018,9,8,8,30,860.0,70.0,2.9,19.0,520.0,320.04,231.48
2018,9,8,8,45,875.5,73.0,2.9,19.95,566.0,371.61,276.05
2018,9,8,9,0,891.0,76.0,2.9,20.9,612.0,423.58,319.69
2018,9,8,9,15,901.0,79.0,2.95,21.75,653.0,473.27,360.49
2018,9,8,9,30,911.0,82.0,3.0,22.6,694.0,522.41,399.5
2018,9,8,9,45,917.0,85.5,3.0,23.4,728.5,569.09,435.34
2018,9,8,10,0,923.0,89.0,3.0,24.2,763.0,614.44,469.02
2018,9,8,10,15,929.5,90.5,3.05,24.95,791.5,656.72,499.76
2018,9,8,10,30,936.0,92.0,3.1,25.7,820.0,697.31,528.45
2018,9,8,10,45,940.5,93.0,3.15,26.5,841.0,734.17,552.91
2018,9,8,11,0,945.0,94.0,3.2,27.3,862.0,768.83,574.61
2018,9,8,11,15,948.5,95.0,3.25,27.85,876.5,800.4,594.54
2018,9,8,11,30,952.0,96.0,3.3,28.4,891.0,829.4,612.63
2018,9,8,11,45,952.5,96.5,3.4,28.95,896.5,852.85,627.17
2018,9,8,12,0,953.0,97.0,3.5,29.5,902.0,873.37,639.78
2018,9,8,12,15,955.5,95.0,3.6,29.7,900.0,890.0,650.76
2018,9,8,12,30,958.0,93.0,3.7,29.9,898.0,903.55,659.8
2018,9,8,12,45,960.0,90.5,3.85,30.1,888.5,912.97,666.5
2018,9,8,13,0,962.0,88.0,4.0,30.3,879.0,919.12,671.16
2018,9,8,13,15,957.5,87.5,4.1,30.2,860.0,918.46,671.99
2018,9,8,13,30,953.0,87.0,4.2,30.1,841.0,914.49,670.79
2018,9,8,13,45,947.0,86.0,4.3,30.0,815.0,905.45,666.32
2018,9,8,14,0,941.0,85.0,4.4,29.9,789.0,893.22,659.82
2018,9,8,14,15,934.5,83.5,4.5,29.65,757.0,876.94,651.04
2018,9,8,14,30,928.0,82.0,4.6,29.4,725.0,857.67,640.25
2018,9,8,14,45,917.5,80.5,4.7,29.15,686.0,832.33,625.53
2018,9,8,15,0,907.0,79.0,4.8,28.9,647.0,804.43,608.92
2018,9,8,15,15,891.5,76.5,4.8,28.9,602.0,769.22,585.86
2018,9,8,15,30,876.0,74.0,4.8,28.9,557.0,732.08,561.28
2018,9,8,15,45,858.0,71.0,4.95,27.8,508.5,690.93,536.51
2018,9,8,16,0,840.0,68.0,5.1,26.7,460.0,648.52,510.02
2018,9,8,16,15,814.5,65.0,5.1,25.8,409.0,604.33,479.08
2018,9,8,16,30,789.0,62.0,5.1,24.9,358.0,555.83,443.29
2018,9,8,16,45,750.0,58.0,5.15,24.0,305.0,498.68,399.44
2018,9,8,17,0,711.0,54.0,5.2,23.1,252.0,443.02,354.84
2018,9,8,17,15,647.5,48.0,5.1,21.85,199.5,375.28,298.93
2018,9,8,17,30,584.0,42.0,5.0,20.6,147.0,311.9,244.25
2018,9,8,17,45,472.0,35.0,4.9,19.4,101.5,237.71,179.34
2018,9,8,18,0,360.0,28.0,4.8,18.2,56.0,167.63,104.85
2018,9,8,18,15,194.0,16.0,4.7,17.35,29.5,71.21,0.0
2018,9,8,18,30,28.0,4.0,4.6,16.5,3.0,0.0,0.0
2018,9,8,18,45,14.0,2.0,4.55,15.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,9.5,1.85,9.6,14.0,9.34,0.0
2018,9,9,6,0,200.0,19.0,2.0,10.0,28.0,18.68,0.0
2018,9,9,6,15,345.5,29.0,2.1,10.7,68.5,22.63,13.05
2018,9,9,6,30,491.0,39.0,2.2,11.4,109.0,29.01,20.0
2018,9,9,6,45,570.0,46.0,2.3,12.1,160.0,32.34,23.36
2018,9,9,7,0,649.0,53.0,2.4,12.8,211.0,39.02,29.49
2018,9,9,7,15,699.0,58.0,2.35,13.45,264.5,69.07,36.22
2018,9,9,7,30,749.0,63.0,2.3,14.1,318.0,115.68,62.0
2018,9,9,7,45,783.0,66.0,2.2,14.8,371.0,163.45,97.33
2018,9,9,8,0,817.0,69.0,2.1,15.5,424.0,214.51,139.75
2018,9,9,8,15,840.0,72.0,2.05,16.4,474.0,265.91,184.59
2018,9,9,8,30,863.0,75.0,2.0,17.3,524.0,323.05,234.04
2018,9,9,8,45,880.0,78.0,1.95,18.2,571.0,375.31,278.94
2018,9,9,9,0,897.0,81.0,1.9,19.1,618.0,428.1,322.94
2018,9,9,9,15,909.5,83.0,1.95,20.05,659.5,478.3,363.78
2018,9,9,9,30,922.0,85.0,2.0,21.0,701.0,528.12,402.92
2018,9,9,9,45,931.0,86.5,2.0,21.9,736.5,575.03,438.48
2018,9,9,10,0,940.0,88.0,2.0,22.8,772.0,620.8,471.95
2018,9,9,10,15,934.5,94.5,2.0,23.7,796.5,661.04,500.22
2018,9,9,10,30,929.0,101.0,2.0,24.6,821.0,698.71,525.76
2018,9,9,10,45,945.5,96.5,2.05,25.45,846.0,738.34,552.15
2018,9,9,11,0,962.0,92.0,2.1,26.3,871.0,776.43,575.7
2018,9,9,11,15,964.5,93.0,2.15,27.05,884.5,807.67,594.6
2018,9,9,11,30,967.0,94.0,2.2,27.8,898.0,836.25,611.63
2018,9,9,11,45,968.0,94.0,2.25,28.5,903.5,859.87,625.42
2018,9,9,12,0,969.0,94.0,2.3,29.2,909.0,880.51,637.26
2018,9,9,12,15,965.0,95.5,2.5,29.45,905.0,895.45,647.83
2018,9,9,12,30,961.0,97.0,2.7,29.7,901.0,907.14,656.36
2018,9,9,12,45,954.5,99.0,2.85,29.95,889.0,913.95,661.43
2018,9,9,13,0,948.0,101.0,3.0,30.2,877.0,917.46,664.47
2018,9,9,13,15,943.5,100.5,3.2,30.15,858.0,916.84,666.05
2018,9,9,13,30,939.0,100.0,3.4,30.1,839.0,912.95,665.56
2018,9,9,13,45,931.5,99.5,3.6,30.05,812.5,903.3,661.32
2018,9,9,14,0,924.0,99.0,3.8,30.0,786.0,890.55,655.04
2018,9,9,14,15,914.5,97.0,3.9,29.75,752.0,871.5,644.56
2018,9,9,14,30,905.0,95.0,4.0,29.5,718.0,849.61,632.16
2018,9,9,14,45,891.5,93.5,4.1,29.2,678.0,822.36,616.15
2018,9,9,15,0,878.0,92.0,4.2,28.9,638.0,792.76,598.39
2018,9,9,15,15,861.0,89.5,4.2,28.9,593.0,761.57,578.28
2018,9,9,15,30,844.0,87.0,4.2,28.9,548.0,724.26,553.68
2018,9,9,15,45,820.5,84.0,4.35,27.8,498.5,680.26,526.73
2018,9,9,16,0,797.0,81.0,4.5,26.7,449.0,635.38,497.8
2018,9,9,16,15,765.5,76.5,4.6,25.8,396.5,583.11,460.93
2018,9,9,16,30,734.0,72.0,4.7,24.9,344.0,531.12,422.83
2018,9,9,16,45,688.5,67.0,4.75,24.0,291.0,473.99,378.9
2018,9,9,17,0,643.0,62.0,4.8,23.1,238.0,416.79,333.13
2018,9,9,17,15,574.5,54.5,4.8,21.9,186.5,348.44,276.88
2018,9,9,17,30,506.0,47.0,4.8,20.7,135.0,285.18,222.59
2018,9,9,17,45,394.0,36.5,4.75,19.5,91.0,207.78,155.64
2018,9,9,18,0,282.0,26.0,4.7,18.3,47.0,136.86,78.93
2018,9,9,18,15,150.5,14.5,4.65,17.5,24.5,56.62,0.0
2018,9,9,18,30,19.0,3.0,4.6,16.7,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,4.5,15.9,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
