Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,10,5,45,89.5,9.0,2.05,9.5,12.5,0.0,0.0
2018,9,10,6,0,179.0,18.0,2.2,9.9,25.0,17.69,0.0
2018,9,10,6,15,316.5,28.5,2.25,10.55,64.0,22.31,12.57
2018,9,10,6,30,454.0,39.0,2.3,11.2,103.0,29.17,20.12
2018,9,10,6,45,532.0,47.0,2.3,11.85,152.5,33.35,24.27
2018,9,10,7,0,610.0,55.0,2.3,12.5,202.0,37.31,28.0
2018,9,10,7,15,661.0,60.5,2.15,13.25,254.5,64.53,34.21
2018,9,10,7,30,712.0,66.0,2.0,14.0,307.0,113.07,61.65
2018,9,10,7,45,746.0,71.0,1.85,14.7,359.5,160.57,96.52
2018,9,10,8,0,780.0,76.0,1.7,15.4,412.0,211.39,138.36
2018,9,10,8,15,804.5,79.5,1.6,16.25,462.0,261.65,181.8
2018,9,10,8,30,829.0,83.0,1.5,17.1,512.0,313.79,226.86
2018,9,10,8,45,846.5,86.5,1.4,18.0,558.5,365.15,270.57
2018,9,10,9,0,864.0,90.0,1.3,18.9,605.0,420.81,316.07
2018,9,10,9,15,881.0,90.5,1.35,19.8,647.0,470.15,355.87
2018,9,10,9,30,898.0,91.0,1.4,20.7,689.0,519.53,394.42
2018,9,10,9,45,912.0,91.0,1.4,21.6,725.5,566.67,429.79
2018,9,10,10,0,926.0,91.0,1.4,22.5,762.0,613.11,463.42
2018,9,10,10,15,933.0,92.5,1.45,23.3,790.5,655.75,493.75
2018,9,10,10,30,940.0,94.0,1.5,24.1,819.0,696.71,522.07
2018,9,10,10,45,945.0,95.0,1.6,24.9,840.5,733.97,547.07
2018,9,10,11,0,950.0,96.0,1.7,25.7,862.0,769.04,569.04
2018,9,10,11,15,953.0,96.5,1.8,26.35,875.5,799.81,588.29
2018,9,10,11,30,956.0,97.0,1.9,27.0,889.0,827.96,605.73
2018,9,10,11,45,958.0,97.0,2.0,27.65,895.0,852.09,620.47
2018,9,10,12,0,960.0,97.0,2.1,28.3,901.0,873.31,633.32
2018,9,10,12,15,955.5,99.0,2.15,28.75,897.0,888.17,642.12
2018,9,10,12,30,951.0,101.0,2.2,29.2,893.0,899.8,648.96
2018,9,10,12,45,944.0,103.5,2.3,29.7,881.0,906.59,653.11
2018,9,10,13,0,937.0,106.0,2.4,30.2,869.0,910.12,655.28
2018,9,10,13,15,931.5,105.5,2.5,30.3,849.5,908.6,655.37
2018,9,10,13,30,926.0,105.0,2.6,30.4,830.0,903.86,653.51
2018,9,10,13,45,918.5,103.0,2.75,30.55,802.5,892.68,647.78
2018,9,10,14,0,911.0,101.0,2.9,30.7,775.0,878.4,640.08
2018,9,10,14,15,900.5,100.0,3.05,30.55,741.5,859.73,630.23
2018,9,10,14,30,890.0,99.0,3.2,30.4,708.0,838.31,618.47
2018,9,10,14,45,876.5,97.0,3.35,30.25,668.0,810.79,602.48
2018,9,10,15,0,863.0,95.0,3.5,30.1,628.0,785.3,587.73
2018,9,10,15,15,845.5,92.5,3.5,30.1,583.0,749.79,564.83
2018,9,10,15,30,828.0,90.0,3.5,30.1,538.0,712.54,540.56
2018,9,10,15,45,804.0,86.0,3.8,29.2,488.5,667.58,513.3
2018,9,10,16,0,780.0,82.0,4.1,28.3,439.0,621.79,483.6
2018,9,10,16,15,746.5,78.0,4.25,27.3,387.0,569.5,447.01
2018,9,10,16,30,713.0,74.0,4.4,26.3,335.0,520.15,411.11
2018,9,10,16,45,665.0,68.5,4.55,25.3,282.0,459.76,365.3
2018,9,10,17,0,617.0,63.0,4.7,24.3,229.0,401.82,319.38
2018,9,10,17,15,544.5,55.5,4.85,22.75,178.5,333.01,263.41
2018,9,10,17,30,472.0,48.0,5.0,21.2,128.0,269.62,209.53
2018,9,10,17,45,356.0,37.5,5.15,19.7,85.5,192.72,143.27
2018,9,10,18,0,240.0,27.0,5.3,18.2,43.0,120.96,61.75
2018,9,10,18,15,126.5,14.5,5.25,17.3,22.5,49.31,0.0
2018,9,10,18,30,13.0,2.0,5.2,16.4,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,5.15,15.45,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,9,11,5,45,91.5,8.5,2.75,9.4,12.0,0.0,0.0
2018,9,11,6,0,183.0,17.0,2.9,9.7,24.0,16.71,0.0
2018,9,11,6,15,323.5,27.5,2.9,10.25,63.0,21.51,11.68
2018,9,11,6,30,464.0,38.0,2.9,10.8,102.0,28.41,19.44
2018,9,11,6,45,540.5,45.5,2.95,11.35,151.0,32.2,23.27
2018,9,11,7,0,617.0,53.0,3.0,11.9,200.0,35.82,26.7
2018,9,11,7,15,665.0,59.5,2.9,12.8,252.5,65.48,35.95
2018,9,11,7,30,713.0,66.0,2.8,13.7,305.0,111.22,60.51
2018,9,11,7,45,743.5,71.0,2.7,14.55,356.5,158.22,94.88
2018,9,11,8,0,774.0,76.0,2.6,15.4,408.0,208.17,136.15
2018,9,11,8,15,796.0,81.0,2.55,16.2,457.5,258.8,180.26
2018,9,11,8,30,818.0,86.0,2.5,17.0,507.0,311.07,225.96
2018,9,11,8,45,832.5,90.5,2.5,17.85,552.5,361.73,269.95
2018,9,11,9,0,847.0,95.0,2.5,18.7,598.0,412.81,313.11
2018,9,11,9,15,858.5,98.5,2.55,19.45,638.0,461.87,353.69
2018,9,11,9,30,870.0,102.0,2.6,20.2,678.0,513.6,394.9
2018,9,11,9,45,877.5,105.5,2.7,20.95,712.5,559.35,430.61
2018,9,11,10,0,885.0,109.0,2.8,21.7,747.0,603.96,464.44
2018,9,11,10,15,892.0,110.5,2.9,22.3,775.0,645.1,495.14
2018,9,11,10,30,899.0,112.0,3.0,22.9,803.0,684.65,523.97
2018,9,11,10,45,903.5,113.5,3.1,23.45,823.5,720.74,549.79
2018,9,11,11,0,908.0,115.0,3.2,24.0,844.0,754.73,572.65
2018,9,11,11,15,912.0,115.0,3.3,24.45,857.5,784.66,592.33
2018,9,11,11,30,916.0,115.0,3.4,24.9,871.0,812.14,610.26
2018,9,11,11,45,918.0,115.5,3.55,25.35,877.0,835.96,625.89
2018,9,11,12,0,920.0,116.0,3.7,25.8,883.0,857.0,639.66
2018,9,11,12,15,931.0,109.0,3.8,26.1,883.0,875.09,651.61
2018,9,11,12,30,942.0,102.0,3.9,26.4,883.0,890.28,661.68
2018,9,11,12,45,954.5,93.5,4.05,26.7,876.0,902.13,669.84
2018,9,11,13,0,967.0,85.0,4.2,27.0,869.0,910.71,675.93
2018,9,11,13,15,963.5,84.5,4.3,26.9,850.5,910.7,677.17
2018,9,11,13,30,960.0,84.0,4.4,26.8,832.0,907.36,676.34
2018,9,11,13,45,955.0,82.5,4.55,26.7,805.5,898.4,672.02
2018,9,11,14,0,950.0,81.0,4.7,26.6,779.0,886.2,666.0
2018,9,11,14,15,942.5,79.5,4.85,26.2,746.0,868.78,657.18
2018,9,11,14,30,935.0,78.0,5.0,25.8,713.0,848.38,646.24
2018,9,11,14,45,924.5,76.0,5.2,25.35,673.5,822.2,631.48
2018,9,11,15,0,914.0,74.0,5.4,24.9,634.0,793.44,614.63
2018,9,11,15,15,898.5,71.5,5.4,24.9,588.5,757.97,590.68
2018,9,11,15,30,883.0,69.0,5.4,24.9,543.0,720.57,565.14
2018,9,11,15,45,863.0,66.5,5.6,23.45,494.0,678.38,539.51
2018,9,11,16,0,843.0,64.0,5.8,22.0,445.0,635.06,512.08
2018,9,11,16,15,815.0,60.5,5.75,21.1,393.0,584.75,474.69
2018,9,11,16,30,787.0,57.0,5.7,20.2,341.0,538.26,438.85
2018,9,11,16,45,745.5,53.0,5.7,19.25,288.0,480.21,392.59
2018,9,11,17,0,704.0,49.0,5.7,18.3,235.0,423.93,345.8
2018,9,11,17,15,635.0,44.0,5.5,17.35,183.5,355.94,287.35
2018,9,11,17,30,566.0,39.0,5.3,16.4,132.0,292.79,230.89
2018,9,11,17,45,433.0,31.0,5.15,15.45,87.0,212.34,159.0
2018,9,11,18,0,300.0,23.0,5.0,14.5,42.0,134.18,57.24
2018,9,11,18,15,150.0,11.5,4.95,14.0,21.0,52.22,0.0
2018,9,11,18,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,12,5,45,9.0,3.5,3.3,9.65,4.0,0.0,0.0
2018,9,12,6,0,18.0,7.0,3.4,9.8,8.0,6.88,0.0
2018,9,12,6,15,36.5,21.5,3.5,10.35,25.5,19.51,9.78
2018,9,12,6,30,55.0,36.0,3.6,10.9,43.0,31.95,22.49
2018,9,12,6,45,52.0,46.5,3.7,11.5,56.0,40.94,31.03
2018,9,12,7,0,49.0,57.0,3.8,12.1,69.0,49.69,39.11
2018,9,12,7,15,126.5,87.0,3.8,12.75,127.0,77.93,58.56
2018,9,12,7,30,204.0,117.0,3.8,13.4,185.0,111.94,81.61
2018,9,12,7,45,277.5,136.0,3.75,14.05,244.5,150.3,108.99
2018,9,12,8,0,351.0,155.0,3.7,14.7,304.0,196.41,144.08
2018,9,12,8,15,518.5,136.5,3.65,15.45,386.5,236.56,172.34
2018,9,12,8,30,686.0,118.0,3.6,16.2,469.0,295.89,218.48
2018,9,12,8,45,693.0,127.5,3.55,16.95,509.5,342.23,258.83
2018,9,12,9,0,700.0,137.0,3.5,17.7,550.0,388.51,298.18
2018,9,12,9,15,658.5,161.5,3.5,18.4,571.5,427.1,330.74
2018,9,12,9,30,617.0,186.0,3.5,19.1,593.0,461.16,358.35
2018,9,12,9,45,707.5,162.5,3.5,19.75,652.5,515.63,401.11
2018,9,12,10,0,798.0,139.0,3.5,20.4,712.0,578.23,449.2
2018,9,12,10,15,626.0,217.0,3.65,20.8,677.0,577.94,447.51
2018,9,12,10,30,454.0,295.0,3.8,21.2,642.0,565.56,435.88
2018,9,12,10,45,384.5,330.0,3.9,21.55,629.5,570.6,438.21
2018,9,12,11,0,315.0,365.0,4.0,21.9,617.0,569.46,435.55
2018,9,12,11,15,379.0,350.0,4.1,22.05,658.0,614.58,469.97
2018,9,12,11,30,443.0,335.0,4.2,22.2,699.0,662.64,506.08
2018,9,12,11,45,521.0,305.5,4.35,22.35,736.0,708.95,541.4
2018,9,12,12,0,599.0,276.0,4.5,22.5,773.0,756.17,577.39
2018,9,12,12,15,496.0,297.5,4.55,22.5,708.0,706.04,539.77
2018,9,12,12,30,393.0,319.0,4.6,22.5,643.0,651.55,498.9
2018,9,12,12,45,487.5,295.5,4.7,22.45,692.0,714.49,547.72
2018,9,12,13,0,582.0,272.0,4.8,22.4,741.0,776.61,595.03
2018,9,12,13,15,610.5,252.0,4.9,22.3,734.0,786.19,603.74
2018,9,12,13,30,639.0,232.0,5.0,22.2,727.0,792.31,610.39
2018,9,12,13,45,588.5,240.5,5.05,22.05,684.5,756.11,584.59
2018,9,12,14,0,538.0,249.0,5.1,21.9,642.0,720.72,559.27
2018,9,12,14,15,455.0,258.0,5.15,21.45,580.0,658.23,513.73
2018,9,12,14,30,372.0,267.0,5.2,21.0,518.0,588.87,462.44
2018,9,12,14,45,259.0,266.0,5.25,20.55,436.0,494.24,390.22
2018,9,12,15,0,146.0,265.0,5.3,20.1,354.0,395.21,312.88
2018,9,12,15,15,142.5,244.0,5.3,20.1,325.5,368.31,292.98
2018,9,12,15,30,139.0,223.0,5.3,20.1,297.0,340.96,272.33
2018,9,12,15,45,202.0,197.5,5.3,18.7,294.0,353.8,286.38
2018,9,12,16,0,265.0,172.0,5.3,17.3,291.0,369.68,302.45
2018,9,12,16,15,297.5,147.5,5.25,16.65,265.5,354.44,291.86
2018,9,12,16,30,330.0,123.0,5.2,16.0,240.0,335.7,277.82
2018,9,12,16,45,236.0,110.5,5.2,15.35,187.5,259.27,214.18
2018,9,12,17,0,142.0,98.0,5.2,14.7,135.0,183.64,150.28
2018,9,12,17,15,98.5,77.0,5.05,14.2,100.0,135.24,108.65
2018,9,12,17,30,55.0,56.0,4.9,13.7,65.0,90.13,69.56
2018,9,12,17,45,42.0,37.5,4.75,13.15,43.0,62.91,44.82
2018,9,12,18,0,29.0,19.0,4.6,12.6,21.0,32.41,5.7
2018,9,12,18,15,14.5,9.5,4.5,12.4,10.5,13.23,0.0
2018,9,12,18,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,13,5,45,15.0,6.0,3.45,10.0,6.5,0.0,0.0
2018,9,13,6,0,30.0,12.0,3.6,10.2,13.0,11.8,0.0
2018,9,13,6,15,100.5,29.0,3.7,10.7,40.5,24.12,12.99
2018,9,13,6,30,171.0,46.0,3.8,11.2,68.0,37.52,27.28
2018,9,13,6,45,275.5,58.5,3.95,11.75,113.5,43.52,33.26
2018,9,13,7,0,380.0,71.0,4.1,12.3,159.0,51.46,40.65
2018,9,13,7,15,537.0,67.0,4.05,12.9,225.5,61.03,36.55
2018,9,13,7,30,694.0,63.0,4.0,13.5,292.0,103.15,55.3
2018,9,13,7,45,743.0,64.5,3.95,14.05,346.5,148.4,87.08
2018,9,13,8,0,792.0,66.0,3.9,14.6,401.0,198.54,127.9
2018,9,13,8,15,816.5,69.0,3.85,15.25,450.5,248.8,172.19
2018,9,13,8,30,841.0,72.0,3.8,15.9,500.0,304.94,221.8
2018,9,13,8,45,858.5,73.5,3.75,16.55,545.0,354.76,266.12
2018,9,13,9,0,876.0,75.0,3.7,17.2,590.0,405.15,309.93
2018,9,13,9,15,887.5,78.0,3.65,17.75,630.5,454.63,351.99
2018,9,13,9,30,899.0,81.0,3.6,18.3,671.0,503.68,392.41
2018,9,13,9,45,907.0,83.5,3.6,18.9,705.5,549.79,429.39
2018,9,13,10,0,915.0,86.0,3.6,19.5,740.0,594.73,464.36
2018,9,13,10,15,922.5,87.0,3.6,19.85,768.5,636.59,496.55
2018,9,13,10,30,930.0,88.0,3.6,20.2,797.0,676.81,526.75
2018,9,13,10,45,934.5,89.0,3.6,20.55,817.5,713.19,553.28
2018,9,13,11,0,939.0,90.0,3.6,20.9,838.0,747.37,576.32
2018,9,13,11,15,942.5,90.5,3.7,21.1,851.5,777.96,597.43
2018,9,13,11,30,946.0,91.0,3.8,21.3,865.0,805.99,616.69
2018,9,13,11,45,948.0,91.0,3.95,21.5,870.5,829.65,633.12
2018,9,13,12,0,950.0,91.0,4.1,21.7,876.0,850.41,647.59
2018,9,13,12,15,951.5,90.0,4.2,21.7,873.5,866.77,659.35
2018,9,13,12,30,953.0,89.0,4.3,21.7,871.0,880.02,669.09
2018,9,13,12,45,953.5,87.0,4.45,21.7,860.5,888.22,675.75
2018,9,13,13,0,954.0,85.0,4.6,21.7,850.0,893.15,680.63
2018,9,13,13,15,951.0,83.5,4.65,21.6,831.5,892.34,681.23
2018,9,13,13,30,948.0,82.0,4.7,21.5,813.0,888.23,679.68
2018,9,13,13,45,939.0,82.5,4.8,21.4,786.0,877.98,674.28
2018,9,13,14,0,930.0,83.0,4.9,21.3,759.0,864.63,666.8
2018,9,13,14,15,841.5,111.0,4.95,21.05,701.5,817.21,635.02
2018,9,13,14,30,753.0,139.0,5.0,20.8,644.0,767.88,601.58
2018,9,13,14,45,678.0,153.0,5.05,20.55,587.5,712.34,563.04
2018,9,13,15,0,603.0,167.0,5.1,20.3,531.0,657.12,522.23
2018,9,13,15,15,685.5,130.0,5.1,20.3,514.5,664.92,531.23
2018,9,13,15,30,768.0,93.0,5.1,20.3,498.0,662.57,531.42
2018,9,13,15,45,795.5,79.0,5.0,19.55,463.5,643.4,519.68
2018,9,13,16,0,823.0,65.0,4.9,18.8,429.0,615.86,500.87
2018,9,13,16,15,793.0,61.5,4.8,18.3,377.5,569.05,464.68
2018,9,13,16,30,763.0,58.0,4.7,17.8,326.0,518.46,424.59
2018,9,13,16,45,722.0,53.5,4.55,17.25,274.0,461.32,377.85
2018,9,13,17,0,681.0,49.0,4.4,16.7,222.0,405.96,330.8
2018,9,13,17,15,606.5,43.5,4.05,16.0,171.0,336.47,270.55
2018,9,13,17,30,532.0,38.0,3.7,15.3,120.0,272.33,213.07
2018,9,13,17,45,400.0,30.0,3.35,14.55,78.0,195.43,143.01
2018,9,13,18,0,268.0,22.0,3.0,13.8,36.0,117.52,9.55
2018,9,13,18,15,134.0,11.0,2.95,13.35,18.0,46.2,0.0
2018,9,13,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,14,5,45,13.5,5.5,1.85,8.0,6.0,0.0,0.0
2018,9,14,6,0,27.0,11.0,1.9,8.4,12.0,10.81,0.0
2018,9,14,6,15,105.0,27.5,2.15,9.15,40.0,22.93,11.72
2018,9,14,6,30,183.0,44.0,2.4,9.9,68.0,33.63,23.97
2018,9,14,6,45,273.0,57.0,2.65,10.65,110.5,42.43,32.43
2018,9,14,7,0,363.0,70.0,2.9,11.4,153.0,50.79,40.19
2018,9,14,7,15,374.0,87.5,2.8,11.95,192.0,73.09,50.71
2018,9,14,7,30,385.0,105.0,2.7,12.5,231.0,110.02,73.55
2018,9,14,7,45,393.0,124.5,2.65,13.1,271.5,149.48,103.57
2018,9,14,8,0,401.0,144.0,2.6,13.7,312.0,189.86,136.81
2018,9,14,8,15,514.0,136.0,2.5,14.3,378.5,232.22,168.98
2018,9,14,8,30,627.0,128.0,2.4,14.9,445.0,284.36,210.65
2018,9,14,8,45,613.5,145.5,2.3,15.55,479.5,328.15,248.93
2018,9,14,9,0,600.0,163.0,2.2,16.2,514.0,370.07,284.53
2018,9,14,9,15,600.5,176.0,2.15,16.95,548.0,411.94,318.68
2018,9,14,9,30,601.0,189.0,2.1,17.7,582.0,453.04,351.1
2018,9,14,9,45,650.0,182.0,2.05,18.5,627.5,499.94,387.05
2018,9,14,10,0,699.0,175.0,2.0,19.3,673.0,549.7,424.24
2018,9,14,10,15,698.0,185.5,2.0,19.95,699.0,588.23,452.2
2018,9,14,10,30,697.0,196.0,2.0,20.6,725.0,625.21,478.34
2018,9,14,10,45,748.0,177.5,2.0,21.25,759.0,667.93,509.01
2018,9,14,11,0,799.0,159.0,2.0,21.9,793.0,712.4,540.27
2018,9,14,11,15,756.0,181.5,2.1,22.25,789.0,727.0,549.66
2018,9,14,11,30,713.0,204.0,2.2,22.6,785.0,738.17,556.63
2018,9,14,11,45,759.0,185.5,2.25,23.0,807.0,774.41,582.44
2018,9,14,12,0,805.0,167.0,2.3,23.4,829.0,809.05,605.24
2018,9,14,12,15,859.0,140.0,2.4,23.6,844.0,840.81,626.78
2018,9,14,12,30,913.0,113.0,2.5,23.8,859.0,868.22,645.41
2018,9,14,12,45,913.5,110.5,2.65,24.0,848.5,875.74,651.14
2018,9,14,13,0,914.0,108.0,2.8,24.2,838.0,880.11,655.02
2018,9,14,13,15,911.0,105.5,2.95,24.15,818.5,878.36,655.52
2018,9,14,13,30,908.0,103.0,3.1,24.1,799.0,873.42,653.99
2018,9,14,13,45,894.0,104.5,3.2,24.1,770.0,860.38,646.58
2018,9,14,14,0,880.0,106.0,3.3,24.1,741.0,844.49,637.31
2018,9,14,14,15,888.0,96.0,3.45,23.9,712.0,831.44,630.81
2018,9,14,14,30,896.0,86.0,3.6,23.7,683.0,814.95,621.88
2018,9,14,14,45,889.0,82.0,3.75,23.45,644.5,789.97,607.05
2018,9,14,15,0,882.0,78.0,3.9,23.2,606.0,762.35,590.22
2018,9,14,15,15,844.5,79.5,3.9,23.2,554.5,716.04,558.53
2018,9,14,15,30,807.0,81.0,3.9,23.2,503.0,673.32,529.17
2018,9,14,15,45,798.5,74.0,4.05,22.35,458.0,636.16,505.58
2018,9,14,16,0,790.0,67.0,4.2,21.5,413.0,597.21,478.84
2018,9,14,16,15,632.0,84.5,4.2,20.85,339.5,496.13,400.56
2018,9,14,16,30,474.0,102.0,4.2,20.2,266.0,399.16,323.62
2018,9,14,16,45,362.5,94.5,4.25,19.5,207.5,313.63,254.69
2018,9,14,17,0,251.0,87.0,4.3,18.8,149.0,229.25,185.07
2018,9,14,17,15,218.0,69.5,4.2,18.0,114.0,184.94,147.18
2018,9,14,17,30,185.0,52.0,4.1,17.2,79.0,143.18,110.4
2018,9,14,17,45,115.5,34.5,4.0,16.4,49.0,91.24,64.09
2018,9,14,18,0,46.0,17.0,3.9,15.6,19.0,37.74,0.0
2018,9,14,18,15,23.0,8.5,3.85,15.1,9.5,14.33,0.0
2018,9,14,18,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,9,15,5,45,79.5,7.5,3.95,9.45,9.5,0.0,0.0
2018,9,15,6,0,159.0,15.0,4.1,9.7,19.0,14.74,0.0
2018,9,15,6,15,317.5,24.5,4.25,10.2,56.5,19.25,8.38
2018,9,15,6,30,476.0,34.0,4.4,10.7,94.0,25.38,16.59
2018,9,15,6,45,559.0,40.5,4.6,11.2,143.0,31.13,22.22
2018,9,15,7,0,642.0,47.0,4.8,11.7,192.0,34.46,25.44
2018,9,15,7,15,693.5,51.5,4.8,12.25,244.5,51.63,27.93
2018,9,15,7,30,745.0,56.0,4.8,12.8,297.0,96.98,49.19
2018,9,15,7,45,779.0,59.5,4.8,13.35,349.5,144.56,82.7
2018,9,15,8,0,813.0,63.0,4.8,13.9,402.0,195.38,124.61
2018,9,15,8,15,837.5,65.5,4.8,14.45,452.0,250.32,173.03
2018,9,15,8,30,862.0,68.0,4.8,15.0,502.0,302.77,220.25
2018,9,15,8,45,881.0,70.0,4.75,15.55,548.5,354.43,266.72
2018,9,15,9,0,900.0,72.0,4.7,16.1,595.0,406.77,312.84
2018,9,15,9,15,911.0,74.5,4.7,16.6,636.0,456.59,356.04
2018,9,15,9,30,922.0,77.0,4.7,17.1,677.0,505.88,397.56
2018,9,15,9,45,929.5,80.0,4.65,17.6,712.0,553.08,436.12
2018,9,15,10,0,937.0,83.0,4.6,18.1,747.0,599.01,472.53
2018,9,15,10,15,945.0,83.5,4.65,18.45,775.5,641.42,505.95
2018,9,15,10,30,953.0,84.0,4.7,18.8,804.0,682.15,537.37
2018,9,15,10,45,959.0,84.0,4.75,19.15,825.0,719.21,565.31
2018,9,15,11,0,965.0,84.0,4.8,19.5,846.0,754.06,589.56
2018,9,15,11,15,968.0,84.5,4.85,19.7,859.0,784.86,611.09
2018,9,15,11,30,971.0,85.0,4.9,19.9,872.0,812.97,630.66
2018,9,15,11,45,973.0,84.5,4.95,20.05,877.0,836.5,647.07
2018,9,15,12,0,975.0,84.0,5.0,20.2,882.0,857.04,661.41
2018,9,15,12,15,974.5,83.5,5.05,20.2,878.5,872.47,672.61
2018,9,15,12,30,974.0,83.0,5.1,20.2,875.0,884.66,681.65
2018,9,15,12,45,971.5,82.5,5.2,20.2,863.5,891.9,687.63
2018,9,15,13,0,969.0,82.0,5.3,20.2,852.0,895.79,691.4
2018,9,15,13,15,965.5,81.5,5.3,20.1,833.0,895.49,692.03
2018,9,15,13,30,962.0,81.0,5.3,20.0,814.0,891.86,690.45
2018,9,15,13,45,956.5,80.0,5.3,19.95,787.5,882.73,684.97
2018,9,15,14,0,951.0,79.0,5.3,19.9,761.0,870.38,677.33
2018,9,15,14,15,943.5,77.0,5.3,19.7,727.5,852.18,665.98
2018,9,15,14,30,936.0,75.0,5.3,19.5,694.0,831.0,652.54
2018,9,15,14,45,924.5,73.5,5.25,19.3,654.0,804.41,634.91
2018,9,15,15,0,913.0,72.0,5.2,19.1,614.0,775.31,615.41
2018,9,15,15,15,896.5,70.0,5.2,19.1,568.5,739.66,590.69
2018,9,15,15,30,880.0,68.0,5.2,19.1,523.0,702.17,564.39
2018,9,15,15,45,859.5,65.0,5.15,18.45,474.0,659.24,534.79
2018,9,15,16,0,839.0,62.0,5.1,17.8,425.0,615.24,502.92
2018,9,15,16,15,810.0,59.0,5.05,17.25,373.5,569.16,467.21
2018,9,15,16,30,781.0,56.0,5.0,16.7,322.0,519.26,427.35
2018,9,15,16,45,736.0,51.5,4.95,16.2,268.5,459.58,378.07
2018,9,15,17,0,691.0,47.0,4.9,15.7,215.0,402.01,328.59
2018,9,15,17,15,616.5,41.0,4.7,15.0,164.0,332.19,267.39
2018,9,15,17,30,542.0,35.0,4.5,14.3,113.0,267.83,208.83
2018,9,15,17,45,391.0,27.0,4.35,13.55,71.0,185.27,131.35
2018,9,15,18,0,240.0,19.0,4.2,12.8,29.0,90.72,0.0
2018,9,15,18,15,120.0,9.5,4.1,12.35,14.5,9.34,0.0
2018,9,15,18,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,16,5,45,86.5,7.0,1.8,7.5,9.0,0.0,0.0
2018,9,16,6,0,173.0,14.0,1.9,7.9,18.0,13.76,0.0
2018,9,16,6,15,338.5,23.0,2.15,8.75,56.0,17.95,6.97
2018,9,16,6,30,504.0,32.0,2.4,9.6,94.0,25.88,17.09
2018,9,16,6,45,587.0,38.0,2.65,10.4,144.0,28.91,20.31
2018,9,16,7,0,670.0,44.0,2.9,11.2,194.0,31.92,23.22
2018,9,16,7,15,720.0,48.0,2.8,11.85,246.5,47.17,25.03
2018,9,16,7,30,770.0,52.0,2.7,12.5,299.0,93.28,45.67
2018,9,16,7,45,803.5,55.5,2.6,13.15,352.0,146.23,83.01
2018,9,16,8,0,837.0,59.0,2.5,13.8,405.0,198.16,125.32
2018,9,16,8,15,860.0,61.0,2.45,14.45,455.0,249.26,170.15
2018,9,16,8,30,883.0,63.0,2.4,15.1,505.0,301.86,216.99
2018,9,16,8,45,900.0,65.0,2.35,15.75,551.0,353.79,263.02
2018,9,16,9,0,917.0,67.0,2.3,16.4,597.0,406.18,308.34
2018,9,16,9,15,929.5,68.0,2.25,17.0,638.0,455.98,350.43
2018,9,16,9,30,942.0,69.0,2.2,17.6,679.0,505.32,390.75
2018,9,16,9,45,951.0,71.0,2.2,18.15,714.5,553.1,428.77
2018,9,16,10,0,960.0,73.0,2.2,18.7,750.0,599.69,464.65
2018,9,16,10,15,966.5,74.0,2.2,19.2,778.0,642.43,496.77
2018,9,16,10,30,973.0,75.0,2.2,19.7,806.0,683.34,526.66
2018,9,16,10,45,977.5,75.0,2.2,20.25,826.5,719.94,552.32
2018,9,16,11,0,982.0,75.0,2.2,20.8,847.0,754.18,574.35
2018,9,16,11,15,984.5,75.5,2.25,21.15,860.0,784.95,594.57
2018,9,16,11,30,987.0,76.0,2.3,21.5,873.0,812.95,612.82
2018,9,16,11,45,988.0,76.5,2.35,21.9,878.0,836.91,628.16
2018,9,16,12,0,989.0,77.0,2.4,22.3,883.0,857.8,641.46
2018,9,16,12,15,987.5,77.5,2.5,22.5,879.5,873.53,652.23
2018,9,16,12,30,986.0,78.0,2.6,22.7,876.0,885.96,660.91
2018,9,16,12,45,982.0,78.5,2.7,22.95,864.0,892.99,665.97
2018,9,16,13,0,978.0,79.0,2.8,23.2,852.0,896.63,668.91
2018,9,16,13,15,973.5,79.0,2.9,23.25,832.5,895.95,669.59
2018,9,16,13,30,969.0,79.0,3.0,23.3,813.0,891.92,668.16
2018,9,16,13,45,962.5,77.5,3.1,23.35,785.5,881.31,662.38
2018,9,16,14,0,956.0,76.0,3.2,23.4,758.0,867.46,654.5
2018,9,16,14,15,947.0,75.0,3.35,23.2,724.0,849.02,644.42
2018,9,16,14,30,938.0,74.0,3.5,23.0,690.0,827.64,632.25
2018,9,16,14,45,926.0,72.5,3.6,22.85,650.0,800.59,615.64
2018,9,16,15,0,914.0,71.0,3.7,22.7,610.0,771.05,597.13
2018,9,16,15,15,897.5,69.0,3.7,22.7,564.5,735.36,573.26
2018,9,16,15,30,881.0,67.0,3.7,22.7,519.0,697.84,547.85
2018,9,16,15,45,858.0,64.5,4.0,21.8,469.0,653.81,519.98
2018,9,16,16,0,835.0,62.0,4.3,20.9,419.0,608.89,489.3
2018,9,16,16,15,803.0,58.5,4.35,20.2,366.5,560.61,453.18
2018,9,16,16,30,771.0,55.0,4.4,19.5,314.0,508.78,412.96
2018,9,16,16,45,723.0,51.0,4.45,18.8,261.0,448.7,364.46
2018,9,16,17,0,675.0,47.0,4.5,18.1,208.0,390.99,315.78
2018,9,16,17,15,597.0,41.0,4.35,17.2,157.5,320.65,255.01
2018,9,16,17,30,519.0,35.0,4.2,16.3,107.0,256.05,196.97
2018,9,16,17,45,368.0,26.5,4.1,15.4,66.5,175.03,119.72
2018,9,16,18,0,217.0,18.0,4.0,14.5,26.0,81.8,0.0
2018,9,16,18,15,108.5,9.0,3.9,13.9,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,5,45,81.5,7.0,2.0,8.65,8.5,0.0,0.0
2018,9,17,6,0,163.0,14.0,2.1,9.0,17.0,13.76,0.0
2018,9,17,6,15,324.5,23.0,2.4,9.7,53.5,18.11,6.35
2018,9,17,6,30,486.0,32.0,2.7,10.4,90.0,26.06,17.11
2018,9,17,6,45,570.0,38.5,3.0,11.15,139.5,29.53,20.77
2018,9,17,7,0,654.0,45.0,3.3,11.9,189.0,32.96,24.06
2018,9,17,7,15,705.0,48.5,3.25,12.45,241.0,45.34,25.04
2018,9,17,7,30,756.0,52.0,3.2,13.0,293.0,90.17,44.02
2018,9,17,7,45,789.5,56.0,3.15,13.55,345.5,138.53,77.19
2018,9,17,8,0,823.0,60.0,3.1,14.1,398.0,194.26,122.54
2018,9,17,8,15,846.5,62.5,3.05,14.7,447.5,245.14,167.13
2018,9,17,8,30,870.0,65.0,3.0,15.3,497.0,297.59,213.92
2018,9,17,8,45,887.0,67.0,2.95,15.85,543.0,348.85,259.67
2018,9,17,9,0,904.0,69.0,2.9,16.4,589.0,400.58,304.85
2018,9,17,9,15,914.0,71.5,2.95,17.0,629.0,450.05,347.21
2018,9,17,9,30,924.0,74.0,3.0,17.6,669.0,498.88,387.78
2018,9,17,9,45,929.5,78.0,3.0,18.15,703.5,545.95,425.69
2018,9,17,10,0,935.0,82.0,3.0,18.7,738.0,591.59,461.32
2018,9,17,10,15,942.5,82.5,3.05,19.2,766.0,633.5,493.5
2018,9,17,10,30,950.0,83.0,3.1,19.7,794.0,673.69,523.61
2018,9,17,10,45,955.0,83.5,3.2,20.2,814.5,710.33,550.64
2018,9,17,11,0,960.0,84.0,3.3,20.7,835.0,744.71,574.1
2018,9,17,11,15,963.0,84.5,3.4,21.0,848.0,775.23,594.91
2018,9,17,11,30,966.0,85.0,3.5,21.3,861.0,803.07,613.8
2018,9,17,11,45,967.0,85.0,3.6,21.65,865.5,826.09,629.18
2018,9,17,12,0,968.0,85.0,3.7,22.0,870.0,846.08,642.52
2018,9,17,12,15,966.5,85.5,3.85,22.05,866.5,861.49,653.76
2018,9,17,12,30,965.0,86.0,4.0,22.1,863.0,873.67,662.89
2018,9,17,12,45,961.0,86.5,4.15,22.2,851.0,880.53,668.34
2018,9,17,13,0,957.0,87.0,4.3,22.3,839.0,884.07,671.64
2018,9,17,13,15,953.0,86.0,4.45,22.15,819.5,882.73,672.38
2018,9,17,13,30,949.0,85.0,4.6,22.0,800.0,878.08,671.32
2018,9,17,13,45,943.5,83.5,4.7,21.9,773.5,868.4,666.36
2018,9,17,14,0,938.0,82.0,4.8,21.8,747.0,855.54,659.25
2018,9,17,14,15,930.5,80.5,4.9,21.45,714.0,837.98,649.48
2018,9,17,14,30,923.0,79.0,5.0,21.1,681.0,817.5,637.6
2018,9,17,14,45,911.5,77.0,5.1,20.75,641.0,790.58,620.98
2018,9,17,15,0,900.0,75.0,5.2,20.4,601.0,761.19,602.38
2018,9,17,15,15,883.0,72.5,5.2,20.4,555.5,724.97,577.26
2018,9,17,15,30,866.0,70.0,5.2,20.4,510.0,686.98,550.58
2018,9,17,15,45,844.5,67.5,5.25,19.3,461.0,644.48,522.53
2018,9,17,16,0,823.0,65.0,5.3,18.2,412.0,604.94,494.31
2018,9,17,16,15,793.0,60.5,5.2,17.45,360.0,553.3,454.37
2018,9,17,16,30,763.0,56.0,5.1,16.7,308.0,501.88,413.24
2018,9,17,16,45,714.0,52.0,5.05,16.0,255.5,441.77,363.46
2018,9,17,17,0,665.0,48.0,5.0,15.3,203.0,384.1,313.69
2018,9,17,17,15,584.0,41.5,4.75,14.55,152.5,312.62,250.77
2018,9,17,17,30,503.0,35.0,4.5,13.8,102.0,247.14,191.02
2018,9,17,17,45,339.5,25.5,4.3,13.0,62.0,161.11,106.83
2018,9,17,18,0,176.0,16.0,4.1,12.2,22.0,66.89,0.0
2018,9,17,18,15,88.0,8.0,3.95,11.8,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,18,5,45,62.0,7.0,1.85,7.85,8.0,0.0,0.0
2018,9,18,6,0,124.0,14.0,1.9,8.2,16.0,13.76,0.0
2018,9,18,6,15,276.5,25.0,2.2,8.9,51.0,20.33,6.92
2018,9,18,6,30,429.0,36.0,2.5,9.6,86.0,27.81,18.64
2018,9,18,6,45,518.5,43.0,2.75,10.3,134.0,31.14,22.27
2018,9,18,7,0,608.0,50.0,3.0,11.0,182.0,34.41,25.46
2018,9,18,7,15,663.0,55.0,2.95,11.6,234.0,48.53,29.76
2018,9,18,7,30,718.0,60.0,2.9,12.2,286.0,92.49,48.08
2018,9,18,7,45,754.5,63.5,2.8,12.75,338.0,138.66,79.16
2018,9,18,8,0,791.0,67.0,2.7,13.3,390.0,188.38,119.17
2018,9,18,8,15,817.0,70.0,2.65,13.9,440.0,238.61,162.97
2018,9,18,8,30,843.0,73.0,2.6,14.5,490.0,294.79,212.47
2018,9,18,8,45,861.5,76.0,2.55,15.1,536.0,346.12,257.99
2018,9,18,9,0,880.0,79.0,2.5,15.7,582.0,398.1,303.09
2018,9,18,9,15,894.5,80.5,2.5,16.3,623.0,447.48,345.08
2018,9,18,9,30,909.0,82.0,2.5,16.9,664.0,496.63,385.62
2018,9,18,9,45,919.5,82.5,2.45,17.45,698.5,542.37,422.28
2018,9,18,10,0,930.0,83.0,2.4,18.0,733.0,587.06,456.96
2018,9,18,10,15,937.0,84.0,2.45,18.55,760.5,628.9,488.87
2018,9,18,10,30,944.0,85.0,2.5,19.1,788.0,669.0,518.68
2018,9,18,10,45,948.5,85.5,2.5,19.6,808.0,705.06,544.71
2018,9,18,11,0,953.0,86.0,2.5,20.1,828.0,738.84,567.35
2018,9,18,11,15,955.5,86.5,2.5,20.5,840.5,768.76,586.83
2018,9,18,11,30,958.0,87.0,2.5,20.9,853.0,795.99,604.34
2018,9,18,11,45,959.0,87.0,2.55,21.3,857.5,818.78,619.07
2018,9,18,12,0,960.0,87.0,2.6,21.7,862.0,838.57,631.78
2018,9,18,12,15,958.0,87.5,2.65,21.95,858.0,853.41,641.54
2018,9,18,12,30,956.0,88.0,2.7,22.2,854.0,865.03,649.25
2018,9,18,12,45,952.0,88.5,2.75,22.5,842.0,871.77,653.64
2018,9,18,13,0,948.0,89.0,2.8,22.8,830.0,875.22,655.96
2018,9,18,13,15,944.0,88.0,2.95,22.85,810.5,873.82,656.47
2018,9,18,13,30,940.0,87.0,3.1,22.9,791.0,869.14,654.86
2018,9,18,13,45,934.0,86.0,3.2,23.0,764.5,859.6,649.58
2018,9,18,14,0,928.0,85.0,3.3,23.1,738.0,846.93,642.24
2018,9,18,14,15,919.0,83.5,3.45,22.9,704.5,828.28,631.82
2018,9,18,14,30,910.0,82.0,3.6,22.7,671.0,806.78,619.37
2018,9,18,14,45,896.5,80.0,3.7,22.5,630.5,778.59,601.83
2018,9,18,15,0,883.0,78.0,3.8,22.3,590.0,748.05,582.48
2018,9,18,15,15,865.0,75.5,3.8,22.3,544.5,711.57,557.77
2018,9,18,15,30,847.0,73.0,3.8,22.3,499.0,673.44,531.61
2018,9,18,15,45,821.5,70.5,4.05,21.4,449.5,632.91,505.36
2018,9,18,16,0,796.0,68.0,4.3,20.5,400.0,587.7,473.3
2018,9,18,16,15,759.0,64.5,4.4,19.7,348.0,534.14,433.11
2018,9,18,16,30,722.0,61.0,4.5,18.9,296.0,481.37,391.92
2018,9,18,16,45,667.0,56.5,4.6,18.1,243.5,419.36,341.52
2018,9,18,17,0,612.0,52.0,4.7,17.3,191.0,363.3,293.77
2018,9,18,17,15,522.0,45.0,4.75,16.25,142.0,290.54,230.99
2018,9,18,17,30,432.0,38.0,4.8,15.2,93.0,224.97,172.2
2018,9,18,17,45,278.0,26.5,4.85,14.2,55.5,138.31,86.01
2018,9,18,18,0,124.0,15.0,4.9,13.2,18.0,50.21,0.0
2018,9,18,18,15,62.0,7.5,4.8,12.6,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,19,5,45,37.5,5.5,1.2,7.15,6.0,0.0,0.0
2018,9,19,6,0,75.0,11.0,1.2,7.5,12.0,10.81,0.0
2018,9,19,6,15,218.5,25.0,1.45,8.3,46.0,20.53,5.9
2018,9,19,6,30,362.0,39.0,1.7,9.1,80.0,31.01,21.41
2018,9,19,6,45,459.0,47.5,1.95,9.95,127.5,35.45,26.14
2018,9,19,7,0,556.0,56.0,2.2,10.8,175.0,39.75,30.29
2018,9,19,7,15,617.0,61.5,2.05,11.45,227.0,48.1,31.15
2018,9,19,7,30,678.0,67.0,1.9,12.1,279.0,90.59,48.45
2018,9,19,7,45,719.5,71.5,1.7,12.75,331.5,139.62,81.5
2018,9,19,8,0,761.0,76.0,1.5,13.4,384.0,189.11,120.5
2018,9,19,8,15,789.0,79.5,1.4,14.25,434.0,238.6,162.73
2018,9,19,8,30,817.0,83.0,1.3,15.1,484.0,290.31,207.49
2018,9,19,8,45,837.5,85.5,1.2,15.95,530.0,340.67,250.93
2018,9,19,9,0,858.0,88.0,1.1,16.8,576.0,391.98,293.93
2018,9,19,9,15,872.5,90.5,1.2,17.75,617.0,444.8,337.26
2018,9,19,9,30,887.0,93.0,1.3,18.7,658.0,493.9,376.5
2018,9,19,9,45,897.5,95.0,1.45,19.7,693.0,540.11,412.61
2018,9,19,10,0,908.0,97.0,1.6,20.7,728.0,585.33,446.89
2018,9,19,10,15,916.0,98.0,1.8,21.65,756.0,626.96,478.01
2018,9,19,10,30,924.0,99.0,2.0,22.6,784.0,666.97,507.17
2018,9,19,10,45,929.5,99.5,2.15,23.55,804.5,703.07,532.6
2018,9,19,11,0,935.0,100.0,2.3,24.5,825.0,737.0,555.49
2018,9,19,11,15,938.0,101.0,2.45,25.0,838.0,767.31,575.56
2018,9,19,11,30,941.0,102.0,2.6,25.5,851.0,795.02,593.79
2018,9,19,11,45,942.0,102.5,2.7,26.0,855.5,817.99,608.47
2018,9,19,12,0,943.0,103.0,2.8,26.5,860.0,838.04,621.21
2018,9,19,12,15,942.0,102.5,2.85,26.75,856.0,852.49,630.54
2018,9,19,12,30,941.0,102.0,2.9,27.0,852.0,863.79,637.88
2018,9,19,12,45,938.5,101.5,2.95,27.3,840.0,870.66,642.28
2018,9,19,13,0,936.0,101.0,3.0,27.6,828.0,874.3,644.65
2018,9,19,13,15,931.0,100.0,3.0,27.65,808.0,872.12,643.61
2018,9,19,13,30,926.0,99.0,3.0,27.7,788.0,866.71,640.59
2018,9,19,13,45,919.0,97.5,3.05,27.8,761.0,855.97,634.32
2018,9,19,14,0,912.0,96.0,3.1,27.9,734.0,842.15,626.1
2018,9,19,14,15,902.0,94.0,3.15,27.8,699.5,822.43,614.44
2018,9,19,14,30,892.0,92.0,3.2,27.7,665.0,799.94,600.91
2018,9,19,14,45,878.0,89.5,3.25,27.65,624.5,771.24,582.93
2018,9,19,15,0,864.0,87.0,3.3,27.6,584.0,744.33,566.12
2018,9,19,15,15,844.5,85.0,3.3,27.6,538.5,707.94,542.11
2018,9,19,15,30,825.0,83.0,3.3,27.6,493.0,669.97,516.75
2018,9,19,15,45,798.0,79.0,3.3,27.1,443.0,623.49,484.75
2018,9,19,16,0,771.0,75.0,3.3,26.6,393.0,576.45,451.07
2018,9,19,16,15,733.0,70.5,2.95,25.75,340.5,522.13,410.49
2018,9,19,16,30,695.0,66.0,2.6,24.9,288.0,471.2,371.12
2018,9,19,16,45,638.0,60.5,2.3,24.0,236.0,408.65,321.59
2018,9,19,17,0,581.0,55.0,2.0,23.1,184.0,349.44,272.87
2018,9,19,17,15,489.5,46.5,2.05,21.85,135.5,276.01,212.3
2018,9,19,17,30,398.0,38.0,2.1,20.6,87.0,209.97,155.36
2018,9,19,17,45,253.0,26.0,2.2,19.35,51.5,126.55,70.13
2018,9,19,18,0,108.0,14.0,2.3,18.1,16.0,44.13,0.0
2018,9,19,18,15,54.0,7.0,2.6,17.55,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
