Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,7,15,31.0,3.5,1.75,3.1,4.0,0.0,0.0
2018,12,20,7,30,62.0,7.0,1.7,3.2,8.0,6.88,0.0
2018,12,20,7,45,77.5,10.5,1.65,3.3,16.0,7.88,0.0
2018,12,20,8,0,93.0,14.0,1.6,3.4,24.0,10.28,3.39
2018,12,20,8,15,46.5,18.0,1.55,3.6,23.0,15.23,8.25
2018,12,20,8,30,0.0,22.0,1.5,3.8,22.0,21.22,13.96
2018,12,20,8,45,0.0,22.5,1.45,4.0,22.5,21.7,13.61
2018,12,20,9,0,0.0,23.0,1.4,4.2,23.0,22.19,14.09
2018,12,20,9,15,0.0,23.5,1.35,4.5,23.5,22.67,14.52
2018,12,20,9,30,0.0,24.0,1.3,4.8,24.0,23.16,14.92
2018,12,20,9,45,0.0,50.0,1.25,5.05,50.0,48.3,37.05
2018,12,20,10,0,0.0,76.0,1.2,5.3,76.0,73.37,58.8
2018,12,20,10,15,3.5,97.5,1.2,5.55,99.0,94.62,76.88
2018,12,20,10,30,7.0,119.0,1.2,5.8,122.0,116.15,95.03
2018,12,20,10,45,7.5,129.0,1.2,6.0,132.5,126.23,103.38
2018,12,20,11,0,8.0,139.0,1.2,6.2,143.0,136.37,111.78
2018,12,20,11,15,5.0,136.0,1.2,6.3,138.5,132.86,108.7
2018,12,20,11,30,2.0,133.0,1.2,6.4,134.0,129.1,105.44
2018,12,20,11,45,4.0,139.5,1.2,6.5,141.5,136.49,111.61
2018,12,20,12,0,6.0,146.0,1.2,6.6,149.0,144.0,117.86
2018,12,20,12,15,10.0,154.5,1.2,6.65,159.5,154.53,126.69
2018,12,20,12,30,14.0,163.0,1.2,6.7,170.0,165.27,135.69
2018,12,20,12,45,9.0,149.0,1.25,6.75,153.5,149.49,122.49
2018,12,20,13,0,4.0,135.0,1.3,6.8,137.0,133.48,109.11
2018,12,20,13,15,5.0,139.5,1.3,6.85,142.0,138.79,113.74
2018,12,20,13,30,6.0,144.0,1.3,6.9,147.0,144.25,118.45
2018,12,20,13,45,4.0,133.0,1.3,6.9,135.0,132.59,108.72
2018,12,20,14,0,2.0,122.0,1.3,6.9,123.0,120.88,98.94
2018,12,20,14,15,3.0,114.0,1.2,6.8,115.0,113.7,93.02
2018,12,20,14,30,4.0,106.0,1.1,6.7,107.0,106.51,87.03
2018,12,20,14,45,8.0,93.0,1.0,6.65,95.0,95.42,77.61
2018,12,20,15,0,12.0,80.0,0.9,6.6,83.0,84.11,67.87
2018,12,20,15,15,6.0,65.0,0.9,6.6,66.5,66.27,52.34
2018,12,20,15,30,0.0,50.0,0.9,6.6,50.0,48.6,36.86
2018,12,20,15,45,0.0,39.5,0.6,6.25,39.5,38.16,27.57
2018,12,20,16,0,0.0,29.0,0.3,5.9,29.0,28.0,18.42
2018,12,20,16,15,1.0,20.0,0.3,5.8,20.0,19.61,10.26
2018,12,20,16,30,2.0,11.0,0.3,5.7,11.0,11.15,0.0
2018,12,20,16,45,1.0,5.5,0.3,5.55,5.5,5.64,0.0
2018,12,20,17,0,0.0,0.0,0.3,5.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,5.35,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,5.3,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,5.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,6.4,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,6.65,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,6.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,6.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,21,7,15,4.5,2.0,0.45,6.8,2.0,0.0,0.0
2018,12,21,7,30,9.0,4.0,0.5,6.9,4.0,3.93,0.0
2018,12,21,7,45,4.5,12.5,0.5,7.0,12.5,12.15,0.85
2018,12,21,8,0,0.0,21.0,0.5,7.1,21.0,20.27,11.96
2018,12,21,8,15,196.0,34.0,0.6,7.35,70.0,25.17,17.03
2018,12,21,8,30,392.0,47.0,0.7,7.6,119.0,33.69,25.05
2018,12,21,8,45,275.0,53.5,0.75,7.85,109.5,49.08,31.18
2018,12,21,9,0,158.0,60.0,0.8,8.1,100.0,63.35,43.48
2018,12,21,9,15,97.0,71.0,0.95,8.45,97.0,76.31,56.42
2018,12,21,9,30,36.0,82.0,1.1,8.8,94.0,83.05,64.83
2018,12,21,9,45,20.5,85.5,1.2,9.1,92.5,85.14,67.23
2018,12,21,10,0,5.0,89.0,1.3,9.4,91.0,86.69,69.03
2018,12,21,10,15,3.5,100.5,1.4,9.75,102.0,97.4,78.01
2018,12,21,10,30,2.0,112.0,1.5,10.1,113.0,108.06,86.84
2018,12,21,10,45,1.5,97.0,1.6,10.4,97.5,94.02,74.8
2018,12,21,11,0,1.0,82.0,1.7,10.7,82.0,79.66,62.52
2018,12,21,11,15,0.5,78.5,1.75,10.95,78.5,76.11,59.43
2018,12,21,11,30,0.0,75.0,1.8,11.2,75.0,72.52,56.3
2018,12,21,11,45,9.5,112.0,1.85,11.45,116.5,112.43,89.79
2018,12,21,12,0,19.0,149.0,1.9,11.7,158.0,152.86,123.27
2018,12,21,12,15,31.0,166.0,1.95,11.8,180.5,177.08,143.2
2018,12,21,12,30,43.0,183.0,2.0,11.9,203.0,200.97,162.82
2018,12,21,12,45,114.5,177.0,2.05,12.0,230.0,234.55,190.79
2018,12,21,13,0,186.0,171.0,2.1,12.1,257.0,266.36,217.22
2018,12,21,13,15,175.0,164.0,2.1,12.05,242.5,255.46,208.55
2018,12,21,13,30,164.0,157.0,2.1,12.0,228.0,243.89,199.42
2018,12,21,13,45,113.5,150.5,2.05,12.0,198.5,212.54,173.63
2018,12,21,14,0,63.0,144.0,2.0,12.0,169.0,177.15,144.33
2018,12,21,14,15,59.5,123.0,1.95,11.8,145.0,153.56,125.05
2018,12,21,14,30,56.0,102.0,1.9,11.6,121.0,129.65,105.24
2018,12,21,14,45,92.5,105.5,1.85,11.35,133.0,154.88,126.59
2018,12,21,15,0,129.0,109.0,1.8,11.1,145.0,175.13,143.25
2018,12,21,15,15,263.5,85.0,1.8,11.1,145.5,207.55,168.91
2018,12,21,15,30,398.0,61.0,1.8,11.1,146.0,235.49,188.9
2018,12,21,15,45,259.5,51.5,1.4,9.6,102.0,163.11,128.63
2018,12,21,16,0,121.0,42.0,1.0,8.1,58.0,93.94,71.34
2018,12,21,16,15,89.0,30.5,1.1,7.8,40.0,68.95,47.73
2018,12,21,16,30,57.0,19.0,1.2,7.5,22.0,40.8,2.85
2018,12,21,16,45,28.5,9.5,1.3,7.15,11.0,16.08,0.0
2018,12,21,17,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,2.05,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,0.1,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,22,7,15,47.5,5.0,1.2,0.3,6.0,0.0,0.0
2018,12,22,7,30,95.0,10.0,1.2,0.9,12.0,9.83,0.0
2018,12,22,7,45,101.5,23.0,1.25,1.45,29.5,18.05,3.53
2018,12,22,8,0,108.0,36.0,1.3,2.0,47.0,29.69,20.44
2018,12,22,8,15,126.5,52.0,1.35,2.5,70.5,42.08,32.73
2018,12,22,8,30,145.0,68.0,1.4,3.0,94.0,54.1,44.22
2018,12,22,8,45,212.5,80.0,1.5,3.5,128.5,71.4,52.83
2018,12,22,9,0,280.0,92.0,1.6,4.0,163.0,98.12,69.85
2018,12,22,9,15,361.0,96.5,1.55,4.35,202.5,122.91,85.88
2018,12,22,9,30,442.0,101.0,1.5,4.7,242.0,156.87,111.37
2018,12,22,9,45,502.0,102.5,1.45,5.1,278.0,189.83,138.19
2018,12,22,10,0,562.0,104.0,1.4,5.5,314.0,226.87,169.33
2018,12,22,10,15,504.0,123.5,1.3,5.75,321.5,250.43,193.18
2018,12,22,10,30,446.0,143.0,1.2,6.0,329.0,269.57,212.45
2018,12,22,10,45,449.0,148.5,1.05,6.3,343.5,291.91,232.12
2018,12,22,11,0,452.0,154.0,0.9,6.6,358.0,313.38,250.56
2018,12,22,11,15,511.5,146.0,0.9,6.9,382.5,343.46,275.36
2018,12,22,11,30,571.0,138.0,0.9,7.2,407.0,374.95,301.13
2018,12,22,11,45,468.5,162.5,0.9,7.5,385.0,367.5,296.47
2018,12,22,12,0,366.0,187.0,0.9,7.8,363.0,353.16,285.93
2018,12,22,12,15,322.0,193.0,0.9,8.1,347.5,345.67,280.48
2018,12,22,12,30,278.0,199.0,0.9,8.4,332.0,336.12,273.09
2018,12,22,12,45,219.5,200.0,0.9,8.75,303.5,309.76,252.09
2018,12,22,13,0,161.0,201.0,0.9,9.1,275.0,284.41,231.69
2018,12,22,13,15,107.0,182.0,0.95,9.1,230.5,239.69,195.86
2018,12,22,13,30,53.0,163.0,1.0,9.1,186.0,190.39,155.66
2018,12,22,13,45,65.0,158.0,1.05,9.1,184.5,192.15,157.68
2018,12,22,14,0,77.0,153.0,1.1,9.1,183.0,193.68,159.26
2018,12,22,14,15,76.0,146.0,1.1,9.0,174.0,186.44,153.44
2018,12,22,14,30,75.0,139.0,1.1,8.9,165.0,179.12,147.5
2018,12,22,14,45,45.0,114.5,1.05,8.75,129.5,138.77,113.68
2018,12,22,15,0,15.0,90.0,1.0,8.6,94.0,96.03,77.47
2018,12,22,15,15,15.5,74.5,1.0,8.6,78.0,80.35,63.99
2018,12,22,15,30,16.0,59.0,1.0,8.6,62.0,66.73,52.04
2018,12,22,15,45,15.5,48.0,0.9,7.65,50.5,55.04,41.71
2018,12,22,16,0,15.0,37.0,0.8,6.7,39.0,43.26,31.08
2018,12,22,16,15,8.5,25.0,0.8,6.5,26.0,28.22,17.16
2018,12,22,16,30,2.0,13.0,0.8,6.3,13.0,13.09,0.0
2018,12,22,16,45,1.0,6.5,0.85,6.1,6.5,6.63,0.0
2018,12,22,17,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,4.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,3.6,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,3.4,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,3.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,3.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,12,23,7,15,15.0,4.0,0.35,3.9,4.5,0.0,0.0
2018,12,23,7,30,30.0,8.0,0.3,4.2,9.0,7.86,0.0
2018,12,23,7,45,34.5,22.0,0.25,4.5,24.5,19.48,3.44
2018,12,23,8,0,39.0,36.0,0.2,4.8,40.0,31.26,21.58
2018,12,23,8,15,59.0,52.5,0.2,5.15,61.5,44.63,34.75
2018,12,23,8,30,79.0,69.0,0.2,5.5,83.0,57.66,47.09
2018,12,23,8,45,96.0,82.0,0.25,5.85,103.5,72.3,55.66
2018,12,23,9,0,113.0,95.0,0.3,6.2,124.0,90.74,69.26
2018,12,23,9,15,99.0,108.0,0.3,6.85,136.0,106.92,82.84
2018,12,23,9,30,85.0,121.0,0.3,7.5,148.0,121.81,95.81
2018,12,23,9,45,86.0,134.0,0.35,8.2,163.5,140.36,111.28
2018,12,23,10,0,87.0,147.0,0.4,8.9,179.0,156.74,124.83
2018,12,23,10,15,162.5,159.5,0.65,9.5,225.0,191.7,151.73
2018,12,23,10,30,238.0,172.0,0.9,10.1,271.0,232.41,183.72
2018,12,23,10,45,322.0,162.0,1.15,10.65,303.0,261.34,206.49
2018,12,23,11,0,406.0,152.0,1.4,11.2,335.0,294.15,232.93
2018,12,23,11,15,387.5,167.0,1.45,11.35,345.5,313.99,250.15
2018,12,23,11,30,369.0,182.0,1.5,11.5,356.0,331.14,264.88
2018,12,23,11,45,305.0,186.0,1.55,11.7,331.0,316.53,254.3
2018,12,23,12,0,241.0,190.0,1.6,11.9,306.0,298.55,240.7
2018,12,23,12,15,379.5,169.0,1.6,11.9,350.5,351.37,283.61
2018,12,23,12,30,518.0,148.0,1.6,11.9,395.0,404.6,326.25
2018,12,23,12,45,425.5,165.0,1.65,11.9,365.5,382.54,309.1
2018,12,23,13,0,333.0,182.0,1.7,11.9,336.0,354.54,287.3
2018,12,23,13,15,263.0,184.5,1.65,11.8,303.5,324.65,263.75
2018,12,23,13,30,193.0,187.0,1.6,11.7,271.0,289.93,236.02
2018,12,23,13,45,235.5,169.0,1.6,11.6,266.0,297.56,243.0
2018,12,23,14,0,278.0,151.0,1.6,11.5,261.0,299.72,245.3
2018,12,23,14,15,206.0,141.5,1.55,11.25,219.5,253.67,207.92
2018,12,23,14,30,134.0,132.0,1.5,11.0,178.0,203.71,167.0
2018,12,23,14,45,86.5,111.0,1.45,10.8,139.5,158.3,129.37
2018,12,23,15,0,39.0,90.0,1.4,10.6,101.0,109.51,88.34
2018,12,23,15,15,19.5,73.0,1.4,10.6,78.5,82.94,65.71
2018,12,23,15,30,0.0,56.0,1.4,10.6,56.0,54.93,41.67
2018,12,23,15,45,0.0,43.0,1.1,9.35,43.0,41.82,30.34
2018,12,23,16,0,0.0,30.0,0.8,8.1,30.0,28.97,19.07
2018,12,23,16,15,0.0,19.5,0.8,7.85,19.5,18.82,9.69
2018,12,23,16,30,0.0,9.0,0.8,7.6,9.0,8.68,0.0
2018,12,23,16,45,0.0,4.5,0.8,7.3,4.5,4.42,0.0
2018,12,23,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,6.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,6.45,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,6.3,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,6.15,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,6.05,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.35,5.95,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,5.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,5.85,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,5.7,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,24,7,15,8.5,2.5,1.5,5.25,2.5,0.0,0.0
2018,12,24,7,30,17.0,5.0,1.6,5.6,5.0,4.91,0.0
2018,12,24,7,45,8.5,11.5,1.65,6.0,11.5,11.18,0.0
2018,12,24,8,0,0.0,18.0,1.7,6.4,18.0,17.37,9.31
2018,12,24,8,15,0.0,28.5,1.9,6.75,28.5,27.51,19.08
2018,12,24,8,30,0.0,39.0,2.1,7.1,39.0,37.67,28.62
2018,12,24,8,45,2.0,55.0,2.25,7.5,55.5,52.54,40.12
2018,12,24,9,0,4.0,71.0,2.4,7.9,72.0,67.51,53.08
2018,12,24,9,15,2.5,72.5,2.5,8.25,73.0,69.56,54.87
2018,12,24,9,30,1.0,74.0,2.6,8.6,74.0,71.22,56.29
2018,12,24,9,45,22.5,106.5,2.65,8.95,114.5,104.05,83.44
2018,12,24,10,0,44.0,139.0,2.7,9.3,155.0,139.56,112.67
2018,12,24,10,15,26.0,129.5,2.85,9.8,139.0,129.06,104.19
2018,12,24,10,30,8.0,120.0,3.0,10.3,123.0,117.32,94.55
2018,12,24,10,45,4.0,105.5,3.15,10.8,107.0,102.89,82.21
2018,12,24,11,0,0.0,91.0,3.3,11.3,91.0,87.88,69.38
2018,12,24,11,15,7.5,126.0,3.45,11.5,129.5,124.3,99.85
2018,12,24,11,30,15.0,161.0,3.6,11.7,168.0,161.23,130.44
2018,12,24,11,45,9.5,123.5,3.75,11.95,128.0,123.48,98.86
2018,12,24,12,0,4.0,86.0,3.9,12.2,88.0,85.01,66.56
2018,12,24,12,15,2.0,66.0,3.9,12.05,67.0,64.75,49.52
2018,12,24,12,30,0.0,46.0,3.9,11.9,46.0,44.44,32.32
2018,12,24,12,45,0.0,49.0,3.9,11.75,49.0,47.34,34.84
2018,12,24,13,0,0.0,52.0,3.9,11.6,52.0,50.25,37.36
2018,12,24,13,15,1.5,51.0,3.8,11.4,51.5,50.03,37.27
2018,12,24,13,30,3.0,50.0,3.7,11.2,51.0,49.82,37.18
2018,12,24,13,45,25.0,52.5,3.6,11.0,62.5,63.94,49.57
2018,12,24,14,0,47.0,55.0,3.5,10.8,74.0,79.59,63.24
2018,12,24,14,15,80.5,77.0,3.4,10.65,106.0,118.83,96.93
2018,12,24,14,30,114.0,99.0,3.3,10.5,138.0,158.04,130.2
2018,12,24,14,45,129.0,88.5,3.2,10.4,128.5,152.78,125.66
2018,12,24,15,0,144.0,78.0,3.1,10.3,119.0,151.22,124.06
2018,12,24,15,15,175.5,76.0,3.1,10.3,119.0,160.71,131.29
2018,12,24,15,30,207.0,74.0,3.1,10.3,119.0,168.76,136.59
2018,12,24,15,45,164.5,58.5,3.35,10.1,89.5,131.39,104.03
2018,12,24,16,0,122.0,43.0,3.6,9.9,60.0,95.63,72.75
2018,12,24,16,15,95.0,31.5,3.85,9.8,42.0,72.0,50.41
2018,12,24,16,30,68.0,20.0,4.1,9.7,24.0,45.55,11.39
2018,12,24,16,45,40.5,11.0,4.35,9.65,13.0,20.54,0.0
2018,12,24,17,0,13.0,2.0,4.6,9.6,2.0,0.0,0.0
2018,12,24,17,15,6.5,1.0,4.35,9.2,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,2.2,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,1.3,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,0.8,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,12,25,7,15,42.0,4.0,1.55,1.85,4.5,0.0,0.0
2018,12,25,7,30,84.0,8.0,1.6,2.6,9.0,7.86,0.0
2018,12,25,7,45,226.5,16.5,1.7,3.35,35.5,12.46,0.0
2018,12,25,8,0,369.0,25.0,1.8,4.1,62.0,18.46,10.34
2018,12,25,8,15,491.0,31.0,1.95,4.6,104.5,23.91,16.0
2018,12,25,8,30,613.0,37.0,2.1,5.1,147.0,27.7,19.75
2018,12,25,8,45,687.5,39.5,2.3,5.6,190.5,47.32,22.95
2018,12,25,9,0,762.0,42.0,2.5,6.1,234.0,89.57,44.04
2018,12,25,9,15,793.0,45.0,2.7,6.6,271.5,130.08,72.37
2018,12,25,9,30,824.0,48.0,2.9,7.1,309.0,171.98,106.55
2018,12,25,9,45,842.5,51.0,3.1,7.65,341.5,212.54,142.62
2018,12,25,10,0,861.0,54.0,3.3,8.2,374.0,252.98,179.68
2018,12,25,10,15,878.5,55.0,3.6,8.6,401.5,290.94,215.12
2018,12,25,10,30,896.0,56.0,3.9,9.0,429.0,328.2,249.81
2018,12,25,10,45,908.0,56.5,4.15,9.4,450.0,362.18,281.58
2018,12,25,11,0,920.0,57.0,4.4,9.8,471.0,394.65,311.61
2018,12,25,11,15,927.0,57.0,4.5,10.1,484.5,422.95,337.68
2018,12,25,11,30,934.0,57.0,4.6,10.4,498.0,449.1,361.45
2018,12,25,11,45,938.5,56.5,4.7,10.65,504.0,471.35,381.67
2018,12,25,12,0,943.0,56.0,4.8,10.9,510.0,491.05,399.41
2018,12,25,12,15,941.5,57.0,4.85,11.1,509.0,506.81,413.59
2018,12,25,12,30,940.0,58.0,4.9,11.3,508.0,519.69,425.13
2018,12,25,12,45,935.5,58.5,4.95,11.45,499.0,527.67,432.56
2018,12,25,13,0,931.0,59.0,5.0,11.6,490.0,532.67,437.38
2018,12,25,13,15,924.5,58.0,4.95,11.65,473.5,532.09,437.49
2018,12,25,13,30,918.0,57.0,4.9,11.7,457.0,528.57,435.02
2018,12,25,13,45,906.0,56.0,4.9,11.75,433.5,519.4,427.92
2018,12,25,14,0,894.0,55.0,4.9,11.8,410.0,507.51,418.35
2018,12,25,14,15,876.5,53.5,4.65,11.6,380.0,489.79,403.63
2018,12,25,14,30,859.0,52.0,4.4,11.4,350.0,469.78,386.65
2018,12,25,14,45,833.5,50.0,4.2,11.2,315.0,443.46,364.2
2018,12,25,15,0,808.0,48.0,4.0,11.0,280.0,415.6,339.87
2018,12,25,15,15,769.0,45.0,4.0,11.0,241.0,381.79,310.08
2018,12,25,15,30,730.0,42.0,4.0,11.0,202.0,345.4,277.25
2018,12,25,15,45,667.5,38.0,3.3,9.55,161.0,299.2,236.47
2018,12,25,16,0,605.0,34.0,2.6,8.1,120.0,254.66,195.8
2018,12,25,16,15,496.5,28.0,2.5,7.45,83.0,196.0,141.4
2018,12,25,16,30,388.0,22.0,2.4,6.8,46.0,137.71,50.06
2018,12,25,16,45,210.5,12.5,2.3,6.2,24.0,63.18,0.0
2018,12,25,17,0,33.0,3.0,2.2,5.6,2.0,0.0,0.0
2018,12,25,17,15,16.5,1.5,2.25,5.4,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,3.1,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,2.7,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,1.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,1.45,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,1.9,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.85,1.45,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,1.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,0.7,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,0.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,26,7,15,9.0,3.5,1.15,1.05,3.5,0.0,0.0
2018,12,26,7,30,18.0,7.0,1.1,1.6,7.0,6.88,0.0
2018,12,26,7,45,77.5,20.0,1.0,2.1,27.0,16.87,0.32
2018,12,26,8,0,137.0,33.0,0.9,2.6,47.0,25.45,16.48
2018,12,26,8,15,122.5,49.5,1.15,3.3,66.0,40.18,30.83
2018,12,26,8,30,108.0,66.0,1.4,4.0,85.0,55.47,45.25
2018,12,26,8,45,112.5,83.0,1.65,4.75,107.0,72.81,56.22
2018,12,26,9,0,117.0,100.0,1.9,5.5,129.0,94.21,72.51
2018,12,26,9,15,207.5,108.0,2.15,6.0,169.5,115.99,86.4
2018,12,26,9,30,298.0,116.0,2.4,6.5,210.0,147.79,109.39
2018,12,26,9,45,404.5,110.5,2.6,7.05,252.5,175.58,129.33
2018,12,26,10,0,511.0,105.0,2.8,7.6,295.0,213.09,158.82
2018,12,26,10,15,658.0,89.0,2.9,7.95,351.5,258.59,194.92
2018,12,26,10,30,805.0,73.0,3.0,8.3,408.0,314.13,240.41
2018,12,26,10,45,864.0,65.5,3.05,8.7,440.5,355.45,276.52
2018,12,26,11,0,923.0,58.0,3.1,9.1,473.0,396.28,312.01
2018,12,26,11,15,928.5,58.5,3.0,9.35,486.5,424.67,337.68
2018,12,26,11,30,934.0,59.0,2.9,9.6,500.0,450.83,360.93
2018,12,26,11,45,936.5,60.0,2.75,9.9,506.5,473.83,380.87
2018,12,26,12,0,939.0,61.0,2.6,10.2,513.0,494.24,398.19
2018,12,26,12,15,934.0,62.5,2.6,10.35,511.0,508.94,411.2
2018,12,26,12,30,929.0,64.0,2.6,10.5,509.0,520.7,421.57
2018,12,26,12,45,903.5,69.0,2.6,10.65,495.0,523.01,424.25
2018,12,26,13,0,878.0,74.0,2.6,10.8,481.0,523.14,424.98
2018,12,26,13,15,884.5,70.0,2.55,10.8,468.0,525.09,427.17
2018,12,26,13,30,891.0,66.0,2.5,10.8,455.0,525.15,427.63
2018,12,26,13,45,869.0,66.5,2.45,10.8,429.5,514.47,419.37
2018,12,26,14,0,847.0,67.0,2.4,10.8,404.0,499.84,407.81
2018,12,26,14,15,784.0,70.5,2.1,10.45,364.5,466.11,380.68
2018,12,26,14,30,721.0,74.0,1.8,10.1,325.0,432.57,353.32
2018,12,26,14,45,718.5,67.5,1.5,9.8,296.5,412.9,336.43
2018,12,26,15,0,716.0,61.0,1.2,9.5,268.0,392.45,318.09
2018,12,26,15,15,668.0,57.0,1.2,9.5,229.0,355.36,286.64
2018,12,26,15,30,620.0,53.0,1.2,9.5,190.0,316.95,253.33
2018,12,26,15,45,471.5,49.0,1.15,8.2,141.0,242.03,191.67
2018,12,26,16,0,323.0,45.0,1.1,6.9,92.0,172.88,134.07
2018,12,26,16,15,241.5,34.5,1.15,6.45,63.0,127.48,93.1
2018,12,26,16,30,160.0,24.0,1.2,6.0,34.0,81.11,32.11
2018,12,26,16,45,92.0,13.5,1.25,5.55,18.0,35.65,0.0
2018,12,26,17,0,24.0,3.0,1.3,5.1,2.0,0.0,0.0
2018,12,26,17,15,12.0,1.5,1.35,4.8,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,1.9,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,1.45,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,1.15,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,0.7,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,-0.4,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,-0.35,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,-0.35,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.4,-0.35,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,-0.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,-0.2,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,-0.1,0.0,0.0,0.0
2018,12,27,7,15,78.5,5.5,2.9,0.6,6.5,0.0,0.0
2018,12,27,7,30,157.0,11.0,3.2,1.3,13.0,10.81,0.0
2018,12,27,7,45,344.0,18.0,3.5,2.05,45.0,15.21,0.0
2018,12,27,8,0,531.0,25.0,3.8,2.8,77.0,20.22,11.82
2018,12,27,8,15,611.0,29.5,4.05,3.4,117.0,22.62,14.86
2018,12,27,8,30,691.0,34.0,4.3,4.0,157.0,27.24,19.38
2018,12,27,8,45,739.5,37.0,4.55,4.65,197.5,47.6,23.24
2018,12,27,9,0,788.0,40.0,4.8,5.3,238.0,88.07,42.35
2018,12,27,9,15,817.5,43.0,5.05,5.85,275.5,129.54,71.24
2018,12,27,9,30,847.0,46.0,5.3,6.4,313.0,172.24,106.28
2018,12,27,9,45,866.0,48.5,5.6,7.0,346.5,213.43,143.22
2018,12,27,10,0,885.0,51.0,5.9,7.6,380.0,254.5,181.31
2018,12,27,10,15,901.0,52.0,6.05,8.0,407.5,293.0,217.8
2018,12,27,10,30,917.0,53.0,6.2,8.4,435.0,330.66,253.42
2018,12,27,10,45,928.0,53.0,6.3,8.8,455.5,364.6,285.61
2018,12,27,11,0,939.0,53.0,6.4,9.2,476.0,396.93,315.88
2018,12,27,11,15,946.5,53.5,6.45,9.45,490.5,426.56,343.51
2018,12,27,11,30,954.0,54.0,6.5,9.7,505.0,454.03,368.77
2018,12,27,11,45,957.0,54.0,6.5,9.9,511.0,476.71,389.64
2018,12,27,12,0,960.0,54.0,6.5,10.1,517.0,496.74,407.89
2018,12,27,12,15,959.0,54.0,6.5,10.15,515.5,512.15,422.21
2018,12,27,12,30,958.0,54.0,6.5,10.2,514.0,524.62,433.81
2018,12,27,12,45,953.0,54.5,6.45,10.25,505.0,532.67,441.44
2018,12,27,13,0,948.0,55.0,6.4,10.3,496.0,537.69,446.35
2018,12,27,13,15,941.0,54.5,6.35,10.25,479.5,537.6,447.07
2018,12,27,13,30,934.0,54.0,6.3,10.2,463.0,534.51,445.12
2018,12,27,13,45,922.0,53.0,6.2,10.15,439.5,525.44,437.99
2018,12,27,14,0,910.0,52.0,6.1,10.1,416.0,513.57,428.29
2018,12,27,14,15,892.0,51.0,5.95,9.9,386.0,496.13,413.87
2018,12,27,14,30,874.0,50.0,5.8,9.7,356.0,476.36,397.11
2018,12,27,14,45,848.5,48.0,5.6,9.45,320.5,449.88,374.34
2018,12,27,15,0,823.0,46.0,5.4,9.2,285.0,421.79,349.59
2018,12,27,15,15,785.5,43.5,5.4,9.2,246.0,386.76,318.3
2018,12,27,15,30,748.0,41.0,5.4,9.2,207.0,353.4,287.4
2018,12,27,15,45,688.0,37.0,4.85,8.1,166.0,307.62,246.09
2018,12,27,16,0,628.0,33.0,4.3,7.0,125.0,263.36,204.91
2018,12,27,16,15,524.5,27.5,4.15,6.45,87.0,205.94,151.08
2018,12,27,16,30,421.0,22.0,4.0,5.9,49.0,149.14,67.28
2018,12,27,16,45,230.0,13.0,3.9,5.35,26.0,69.1,0.0
2018,12,27,17,0,39.0,4.0,3.8,4.8,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,3.8,4.55,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,3.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.65,3.65,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,3.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,3.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,2.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,2.65,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,2.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,2.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,2.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,1.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,1.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,1.2,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,0.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,0.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,0.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,0.45,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,0.15,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,-0.1,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,-0.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,-0.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,-0.4,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,-0.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,-0.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,-0.65,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,-0.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.75,-0.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.7,-0.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.7,-0.95,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,-1.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,-1.3,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,-1.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,-1.55,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,-1.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,-1.65,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,-1.7,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,-1.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,-1.8,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,-1.8,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,-1.8,0.0,0.0,0.0
2018,12,28,7,15,42.0,4.5,2.6,-1.2,5.0,0.0,0.0
2018,12,28,7,30,84.0,9.0,2.8,-0.6,10.0,8.85,0.0
2018,12,28,7,45,203.5,21.0,3.0,0.0,37.0,16.99,0.0
2018,12,28,8,0,323.0,33.0,3.2,0.6,64.0,26.3,17.2
2018,12,28,8,15,510.0,34.0,3.3,1.2,111.0,27.01,19.02
2018,12,28,8,30,697.0,35.0,3.4,1.8,158.0,28.03,20.31
2018,12,28,8,45,745.5,37.5,3.45,2.35,198.5,47.42,23.65
2018,12,28,9,0,794.0,40.0,3.5,2.9,239.0,87.77,42.44
2018,12,28,9,15,792.0,47.0,3.65,3.6,271.0,129.46,72.9
2018,12,28,9,30,790.0,54.0,3.8,4.3,303.0,167.35,105.2
2018,12,28,9,45,845.0,50.0,3.95,5.0,341.5,210.11,141.84
2018,12,28,10,0,900.0,46.0,4.1,5.7,380.0,252.84,179.89
2018,12,28,10,15,914.0,47.5,4.1,6.2,407.5,291.81,216.72
2018,12,28,10,30,928.0,49.0,4.1,6.7,435.0,329.79,252.44
2018,12,28,10,45,937.5,49.5,4.1,7.2,456.0,364.1,284.63
2018,12,28,11,0,947.0,50.0,4.1,7.7,477.0,396.68,314.72
2018,12,28,11,15,952.5,51.0,4.15,7.95,491.0,426.29,342.11
2018,12,28,11,30,958.0,52.0,4.2,8.2,505.0,453.64,367.05
2018,12,28,11,45,960.5,52.0,4.2,8.45,511.0,476.26,387.54
2018,12,28,12,0,963.0,52.0,4.2,8.7,517.0,496.21,405.38
2018,12,28,12,15,960.0,53.5,4.15,8.85,516.0,512.35,419.75
2018,12,28,12,30,957.0,55.0,4.1,9.0,515.0,525.53,431.38
2018,12,28,12,45,950.0,56.5,4.05,9.15,506.5,533.74,438.73
2018,12,28,13,0,943.0,58.0,4.0,9.3,498.0,538.91,443.4
2018,12,28,13,15,936.5,57.0,3.95,9.3,481.5,538.65,443.9
2018,12,28,13,30,930.0,56.0,3.9,9.3,465.0,535.39,441.79
2018,12,28,13,45,920.0,54.5,3.8,9.3,441.5,526.89,435.17
2018,12,28,14,0,910.0,53.0,3.7,9.3,418.0,515.58,426.03
2018,12,28,14,15,893.0,51.5,3.45,9.05,388.0,498.14,411.76
2018,12,28,14,30,876.0,50.0,3.2,8.8,358.0,478.34,395.16
2018,12,28,14,45,851.5,48.0,2.9,8.55,323.0,452.33,372.97
2018,12,28,15,0,827.0,46.0,2.6,8.3,288.0,424.66,348.78
2018,12,28,15,15,790.0,43.5,2.6,8.3,249.0,389.77,318.28
2018,12,28,15,30,753.0,41.0,2.6,8.3,210.0,354.48,286.44
2018,12,28,15,45,692.0,37.5,2.0,6.4,168.5,310.77,247.88
2018,12,28,16,0,631.0,34.0,1.4,4.5,127.0,266.52,207.47
2018,12,28,16,15,527.0,28.5,1.45,3.95,89.0,208.63,154.1
2018,12,28,16,30,423.0,23.0,1.5,3.4,51.0,151.61,74.43
2018,12,28,16,45,231.0,13.5,1.5,2.85,27.0,70.24,0.0
2018,12,28,17,0,39.0,4.0,1.5,2.3,3.0,0.0,0.0
2018,12,28,17,15,19.5,2.0,1.55,2.15,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,1.85,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,1.55,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,1.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,-0.15,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,-0.45,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,-0.85,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,-0.95,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,-1.1,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.15,-1.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,-1.95,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,12,29,7,15,47.0,4.5,1.25,-1.3,5.0,0.0,0.0
2018,12,29,7,30,94.0,9.0,1.3,-0.6,10.0,8.85,0.0
2018,12,29,7,45,168.5,22.0,1.4,0.1,34.0,17.38,0.0
2018,12,29,8,0,243.0,35.0,1.5,0.8,58.0,27.23,17.98
2018,12,29,8,15,446.5,35.5,1.55,1.4,104.5,26.1,18.21
2018,12,29,8,30,650.0,36.0,1.6,2.0,151.0,26.92,19.3
2018,12,29,8,45,698.5,39.5,1.6,2.55,190.5,44.77,22.49
2018,12,29,9,0,747.0,43.0,1.6,3.1,230.0,83.75,40.78
2018,12,29,9,15,778.0,46.0,1.65,3.75,267.0,126.47,70.79
2018,12,29,9,30,809.0,49.0,1.7,4.4,304.0,167.87,104.41
2018,12,29,9,45,829.0,51.5,1.7,5.05,336.5,207.88,139.82
2018,12,29,10,0,849.0,54.0,1.7,5.7,369.0,247.91,176.29
2018,12,29,10,15,864.0,55.5,1.65,6.15,396.0,285.47,211.12
2018,12,29,10,30,879.0,57.0,1.6,6.6,423.0,322.21,244.9
2018,12,29,10,45,889.0,58.0,1.6,7.05,443.5,355.77,275.68
2018,12,29,11,0,899.0,59.0,1.6,7.5,464.0,387.77,304.51
2018,12,29,11,15,905.0,59.5,1.7,7.9,477.5,415.97,330.01
2018,12,29,11,30,911.0,60.0,1.8,8.3,491.0,442.05,353.23
2018,12,29,11,45,913.5,60.5,1.9,8.65,497.5,464.34,373.03
2018,12,29,12,0,916.0,61.0,2.0,9.0,504.0,484.1,390.39
2018,12,29,12,15,913.5,61.5,2.05,9.2,502.5,498.88,403.53
2018,12,29,12,30,911.0,62.0,2.1,9.4,501.0,510.83,414.15
2018,12,29,12,45,904.0,63.0,2.2,9.65,492.0,518.23,421.03
2018,12,29,13,0,897.0,64.0,2.3,9.9,483.0,522.71,425.41
2018,12,29,13,15,889.0,63.5,2.25,9.95,467.0,522.22,425.52
2018,12,29,13,30,881.0,63.0,2.2,10.0,451.0,518.89,423.22
2018,12,29,13,45,868.5,61.5,2.15,10.05,428.0,509.43,415.93
2018,12,29,14,0,856.0,60.0,2.1,10.1,405.0,497.33,406.34
2018,12,29,14,15,838.0,58.5,1.85,9.9,376.0,480.06,392.03
2018,12,29,14,30,820.0,57.0,1.6,9.7,347.0,462.63,377.16
2018,12,29,14,45,707.0,65.0,1.4,9.5,297.5,407.61,332.46
2018,12,29,15,0,594.0,73.0,1.2,9.3,248.0,355.85,289.96
2018,12,29,15,15,496.5,71.5,1.2,9.3,204.0,301.29,245.0
2018,12,29,15,30,399.0,70.0,1.2,9.3,160.0,248.03,200.36
2018,12,29,15,45,416.0,55.5,0.95,8.25,133.0,230.42,183.49
2018,12,29,16,0,433.0,41.0,0.7,7.2,106.0,209.36,162.23
2018,12,29,16,15,403.0,32.5,0.65,7.1,77.5,177.98,130.75
2018,12,29,16,30,373.0,24.0,0.6,7.0,49.0,143.21,73.86
2018,12,29,16,45,203.0,14.0,0.55,6.85,26.0,64.17,0.0
2018,12,29,17,0,33.0,4.0,0.5,6.7,3.0,0.0,0.0
2018,12,29,17,15,16.5,2.0,0.5,6.6,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,2.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,3.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.2,3.45,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.1,3.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.25,3.1,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.4,2.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.55,2.55,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,12,30,7,15,22.5,3.5,1.95,1.5,4.0,0.0,0.0
2018,12,30,7,30,45.0,7.0,2.0,1.6,8.0,6.88,0.0
2018,12,30,7,45,145.5,20.0,2.1,1.7,32.5,15.7,0.0
2018,12,30,8,0,246.0,33.0,2.2,1.8,57.0,25.57,16.41
2018,12,30,8,15,308.0,43.5,2.05,2.05,88.0,33.02,24.41
2018,12,30,8,30,370.0,54.0,1.9,2.3,119.0,40.2,31.49
2018,12,30,8,45,455.5,60.5,1.75,2.5,160.5,55.15,35.89
2018,12,30,9,0,541.0,67.0,1.6,2.7,202.0,88.55,52.8
2018,12,30,9,15,660.5,62.0,1.45,3.1,252.5,122.34,72.62
2018,12,30,9,30,780.0,57.0,1.3,3.5,303.0,167.6,105.69
2018,12,30,9,45,807.5,58.5,1.15,3.85,336.5,207.17,140.34
2018,12,30,10,0,835.0,60.0,1.0,4.2,370.0,247.47,176.61
2018,12,30,10,15,853.5,61.0,0.9,4.5,398.0,287.49,213.09
2018,12,30,10,30,872.0,62.0,0.8,4.8,426.0,324.61,246.72
2018,12,30,10,45,867.5,66.0,0.7,5.15,443.0,356.07,275.48
2018,12,30,11,0,863.0,70.0,0.6,5.5,460.0,383.8,300.32
2018,12,30,11,15,822.0,81.0,0.8,5.95,461.0,403.34,319.72
2018,12,30,11,30,781.0,92.0,1.0,6.4,462.0,418.7,335.05
2018,12,30,11,45,851.5,77.5,1.25,6.9,486.0,453.8,364.97
2018,12,30,12,0,922.0,63.0,1.5,7.4,510.0,489.23,394.75
2018,12,30,12,15,920.5,63.0,1.65,7.85,508.5,504.18,408.0
2018,12,30,12,30,919.0,63.0,1.8,8.3,507.0,516.31,418.84
2018,12,30,12,45,913.5,63.5,1.95,8.75,498.0,524.11,426.0
2018,12,30,13,0,908.0,64.0,2.1,9.2,489.0,528.98,430.63
2018,12,30,13,15,899.5,63.5,2.05,9.45,473.0,528.36,430.32
2018,12,30,13,30,891.0,63.0,2.0,9.7,457.0,524.86,427.57
2018,12,30,13,45,878.0,62.0,2.0,9.95,434.0,515.74,420.45
2018,12,30,14,0,865.0,61.0,2.0,10.2,411.0,503.97,411.01
2018,12,30,14,15,846.0,59.5,1.75,10.1,381.5,486.19,396.17
2018,12,30,14,30,827.0,58.0,1.5,10.0,352.0,468.24,380.76
2018,12,30,14,45,799.5,56.0,1.3,9.9,317.5,441.82,358.49
2018,12,30,15,0,772.0,54.0,1.1,9.8,283.0,413.88,334.47
2018,12,30,15,15,732.5,51.0,1.1,9.8,244.5,378.48,304.61
2018,12,30,15,30,693.0,48.0,1.1,9.8,206.0,342.69,273.48
2018,12,30,15,45,564.5,46.5,1.05,8.3,158.5,277.32,219.71
2018,12,30,16,0,436.0,45.0,1.0,6.8,111.0,215.48,167.87
2018,12,30,16,15,338.0,35.0,1.05,6.3,76.5,160.73,119.49
2018,12,30,16,30,240.0,25.0,1.1,5.8,42.0,107.64,58.79
2018,12,30,16,45,133.0,14.0,1.2,5.25,22.0,47.04,0.0
2018,12,30,17,0,26.0,3.0,1.3,4.7,2.0,0.0,0.0
2018,12,30,17,15,13.0,1.5,1.3,4.5,1.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,2.05,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.3,2.05,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.6,1.85,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,0.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,0.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,0.15,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,0.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,0.2,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,0.2,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,0.2,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,0.2,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,0.2,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,0.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.5,0.2,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.6,0.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.7,0.2,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.8,0.2,0.0,0.0,0.0
2018,12,31,7,15,83.5,5.5,4.85,0.55,6.5,0.0,0.0
2018,12,31,7,30,167.0,11.0,4.9,0.9,13.0,10.81,0.0
2018,12,31,7,45,350.0,18.0,4.95,1.2,44.5,15.38,0.0
2018,12,31,8,0,533.0,25.0,5.0,1.5,76.0,20.36,11.88
2018,12,31,8,15,596.5,30.5,5.15,2.1,114.0,23.67,15.87
2018,12,31,8,30,660.0,36.0,5.3,2.7,152.0,26.97,19.21
2018,12,31,8,45,736.5,37.0,5.45,3.25,196.5,45.11,22.69
2018,12,31,9,0,813.0,38.0,5.6,3.8,241.0,85.67,40.23
2018,12,31,9,15,842.5,40.5,5.8,4.35,279.5,127.88,69.29
2018,12,31,9,30,872.0,43.0,6.0,4.9,318.0,171.31,104.93
2018,12,31,9,45,891.5,45.5,6.2,5.5,352.0,213.78,143.17
2018,12,31,10,0,911.0,48.0,6.4,6.1,386.0,256.16,182.69
2018,12,31,10,15,925.5,49.5,6.45,6.5,414.5,295.92,220.65
2018,12,31,10,30,940.0,51.0,6.5,6.9,443.0,334.72,257.62
2018,12,31,10,45,949.0,52.0,6.5,7.25,464.5,370.01,291.3
2018,12,31,11,0,958.0,53.0,6.5,7.6,486.0,403.55,322.89
2018,12,31,11,15,963.5,54.0,6.45,7.85,500.5,433.78,351.19
2018,12,31,11,30,969.0,55.0,6.4,8.1,515.0,461.73,376.95
2018,12,31,11,45,971.0,55.0,6.35,8.3,521.5,484.71,398.17
2018,12,31,12,0,973.0,55.0,6.3,8.5,528.0,504.97,416.65
2018,12,31,12,15,969.0,56.5,6.25,8.65,526.5,521.11,431.41
2018,12,31,12,30,965.0,58.0,6.2,8.8,525.0,534.25,443.34
2018,12,31,12,45,958.0,59.0,6.2,8.9,516.0,542.33,451.04
2018,12,31,13,0,951.0,60.0,6.2,9.0,507.0,547.33,455.96
2018,12,31,13,15,944.0,59.0,6.15,9.0,490.5,547.14,456.56
2018,12,31,13,30,937.0,58.0,6.1,9.0,474.0,543.93,454.48
2018,12,31,13,45,925.5,57.5,6.05,9.0,451.0,536.02,448.31
2018,12,31,14,0,914.0,57.0,6.0,9.0,428.0,525.31,439.58
2018,12,31,14,15,897.5,55.0,5.8,8.85,398.0,507.77,424.98
2018,12,31,14,30,881.0,53.0,5.6,8.7,368.0,487.8,407.98
2018,12,31,14,45,856.5,51.0,5.4,8.55,332.5,461.88,385.6
2018,12,31,15,0,832.0,49.0,5.2,8.4,297.0,434.26,361.2
2018,12,31,15,15,795.5,46.0,5.2,8.4,257.5,398.94,329.82
2018,12,31,15,30,759.0,43.0,5.2,8.4,218.0,365.12,298.68
2018,12,31,15,45,423.0,45.5,3.0,8.15,139.5,223.62,179.65
2018,12,31,16,0,87.0,48.0,0.8,7.9,61.0,85.42,65.57
2018,12,31,16,15,56.5,37.0,0.8,7.55,44.5,62.28,45.11
2018,12,31,16,30,26.0,26.0,0.8,7.2,28.0,36.23,18.27
2018,12,31,16,45,25.5,14.5,0.85,6.85,15.5,20.68,0.0
2018,12,31,17,0,25.0,3.0,0.9,6.5,3.0,0.0,0.0
2018,12,31,17,15,12.5,1.5,0.85,6.4,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
